Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,4.53
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,8.12
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,6.9
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,52.2
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,1.71
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.33
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,30.0,N Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.27
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,3.51
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,8.69
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,4.87
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,51.2
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,1.3
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,4.16
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,8.7
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,4.72
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,46.1
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,37.9
536260,Coedkernew Housing,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,,L3 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,,L2 Active Power,kW,1.81
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,,L1 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,30.0,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.11
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,5.92
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,7.37
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,4.59
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,45.5
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,,L3 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,,L2 Active Power,kW,1.72
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,,L1 Active Power,kW,2.95
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,30.0,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.56
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,5.22
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,8.06
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,5.0
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,49.3
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,,L3 Active Power,kW,4.58
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,,L2 Active Power,kW,1.62
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,,L1 Active Power,kW,2.77
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,30.0,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,25.4
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,9.82
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,7.75
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,5.06
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,46.9
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,41.4
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,,L3 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,,L2 Active Power,kW,1.73
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,,L1 Active Power,kW,3.22
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,,N Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,,L1 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,30.0,N Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.75
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.75
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,25.4
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,8.1
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,8.05
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,5.82
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,53.3
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,,L3 Active Power,kW,1.31
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,,L2 Active Power,kW,1.83
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,,L1 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,,L2 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.34
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,30.0,N Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.74
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,10.0,N Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,25.4
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,7.6
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,8.1
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,7.09
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,56.9
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,35.1
536260,Coedkernew Housing,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,,L3 Active Power,kW,1.25
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,,L2 Active Power,kW,2.17
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,,L1 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,,N Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,,L3 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,30.0,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.99
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.78
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,10.0,N Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,25.4
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,8.57
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,10.61
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,5.15
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,42.9
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
536260,Coedkernew Housing,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,,L3 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,,L2 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,,L1 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,,N Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,,L2 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,30.0,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.49
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.82
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,10.0,N Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,25.5
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,8.03
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,10.86
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,5.48
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,42.8
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,45.9
536260,Coedkernew Housing,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,,L3 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,,L2 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,,L1 Active Power,kW,2.83
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,,N Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,,L2 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
