Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.89
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,30.0,N Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.56
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,10.0,N Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,25.5
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,8.1
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,9.62
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,6.5
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,49.2
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,34.9
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,41.1
536260,Coedkernew Housing,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,29.2
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,,L3 Active Power,kW,1.26
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,,L2 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,,L1 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,,N Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.49
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,30.0,N Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.85
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,10.0,N Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,25.5
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,7.29
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,9.57
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,7.26
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,42.1
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
536260,Coedkernew Housing,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,,L3 Active Power,kW,1.34
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,,L2 Active Power,kW,1.7
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,,L1 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,30.0,N Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.12
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,25.6
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,7.85
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,8.15
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,6.69
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,46.6
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,,L3 Active Power,kW,1.6
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,,L2 Active Power,kW,1.83
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,,L1 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.14
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,30.0,N Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.09
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.92
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,25.6
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,8.93
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,8.15
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,5.79
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,37.9
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,,L2 Active Power,kW,1.63
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,,L1 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,30.0,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.1
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.9
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,25.6
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,7.08
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,7.89
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,4.63
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,36.1
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,,L2 Active Power,kW,1.62
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,,L1 Active Power,kW,3.14
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,,L2 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,30.0,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,25.6
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,7.04
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,7.84
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,4.94
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,34.3
536260,Coedkernew Housing,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,,L3 Active Power,kW,1.59
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,,L2 Active Power,kW,1.84
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,,L1 Active Power,kW,2.4
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,,L3 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,,L2 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,30.0,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,25.7
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,8.05
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,9.2
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,4.27
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,39.9
536260,Coedkernew Housing,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,,L3 Active Power,kW,3.32
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,,L2 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,,L1 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,,N Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,,L3 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,,L2 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,30.0,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.41
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,25.8
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,11.02
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,9.54
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,3.9
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,34.9
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
536260,Coedkernew Housing,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,,L2 Active Power,kW,1.96
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,,L1 Active Power,kW,2.41
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,,N Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,,L2 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.78
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,30.0,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.15
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,25.8
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,7.27
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,10.83
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,46.2
536260,Coedkernew Housing,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,,L3 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,,L2 Active Power,kW,2.52
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,,L1 Active Power,kW,2.4
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,,N Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,,L2 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,30.0,N Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.97
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (RMS),A,21.9
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,25.8
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
