Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.08
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,26.2
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,7.02
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,10.75
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,3.23
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,46.3
536260,Coedkernew Housing,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,,L3 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,,L2 Active Power,kW,1.99
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,,L1 Active Power,kW,1.65
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,,N Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,,L2 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,,L1 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.45
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,26.3
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,8.28
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,10.79
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,3.57
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,46.4
536260,Coedkernew Housing,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,,L2 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,,L1 Active Power,kW,1.76
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,,L2 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,,L1 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,30.0,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,26.3
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,7.51
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,9.29
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,3.55
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,39.9
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
536260,Coedkernew Housing,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,,L2 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,,L1 Active Power,kW,1.92
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,,N Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,,L1 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,30.0,N Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.04
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.55
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,8.02
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,8.36
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,3.7
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,41.8
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,,L3 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,,L2 Active Power,kW,3.53
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,,L1 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,,L2 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,30.0,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.42
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,28.7
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,8.38
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,8.97
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,3.38
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,,L2 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,,L1 Active Power,kW,2.6
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,,N Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,,L2 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,30.0,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.76
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,28.8
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,9.84
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,9.14
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,3.7
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,41.5
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,40.3
536260,Coedkernew Housing,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,,L3 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,,L2 Active Power,kW,3.27
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,,L1 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,,N Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,,L2 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,,L1 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,30.0,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.62
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.45
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,10.0,N Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,28.8
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,8.76
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,9.31
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,3.72
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,40.7
536260,Coedkernew Housing,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,,L2 Active Power,kW,3.39
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,,L1 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,,L2 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,30.0,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.63
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.75
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,10.0,N Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,8.67
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,9.85
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,3.33
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,28.7
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,42.6
536260,Coedkernew Housing,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,,L3 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,,L2 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,,L1 Active Power,kW,2.86
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,,L2 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.55
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,30.0,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.51
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,10.0,N Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,8.54
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,9.37
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,4.2
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,36.5
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,,L3 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,,L2 Active Power,kW,3.18
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,,L1 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,,L2 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,,L1 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,30.0,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.34
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.94
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,10.0,N Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
