Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,9.38
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,9.77
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,4.52
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,39.0
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,42.4
536260,Coedkernew Housing,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,,L2 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,,L1 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,,L2 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,30.0,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.39
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.82
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (RMS),A,28.1
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,9.41
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,10.1
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,3.84
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,,L2 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,,L1 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,,N Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,,L2 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,30.0,N Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.88
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.63
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (RMS),A,28.6
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,8.91
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,9.89
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,3.61
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,43.0
536260,Coedkernew Housing,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,,L3 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,,L2 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,,L1 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,,L2 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,30.0,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.91
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.8
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,29.1
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,9.05
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,10.78
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,3.77
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,37.7
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,38.3
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,47.3
536260,Coedkernew Housing,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,,L2 Active Power,kW,3.46
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,,L1 Active Power,kW,2.64
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,,L2 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,30.0,N Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.37
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.19
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,10.0,N Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,29.1
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,9.49
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,11.35
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,3.85
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,35.1
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,40.2
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
536260,Coedkernew Housing,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,,L2 Active Power,kW,3.28
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,,L1 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,,L2 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,30.0,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.25
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.82
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,10.0,N Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,29.2
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,10.41
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,10.8
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,4.15
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
536260,Coedkernew Housing,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,,L3 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,,L2 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,,L1 Active Power,kW,2.71
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,,N Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,,L2 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,30.0,N Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.21
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.75
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,10.0,N Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,29.2
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,9.59
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,11.83
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,4.41
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,40.4
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,51.1
536260,Coedkernew Housing,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,,L3 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,,L2 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,,L1 Active Power,kW,2.95
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,30.0,N Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.16
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.25
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,10.0,N Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.9
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,29.3
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,9.56
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,12.42
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,5.12
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,50.4
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
536260,Coedkernew Housing,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,,L2 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,,L1 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,,N Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.41
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,30.0,N Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.44
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.94
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,29.3
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,9.63
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,10.96
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,6.32
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,48.0
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
536260,Coedkernew Housing,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,,L3 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,,L2 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,,L1 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,30.0,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.56
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.87
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.7
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,29.4
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,10.61
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,13.03
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,4.53
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,37.3
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,45.0
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,56.4
536260,Coedkernew Housing,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,,L3 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,,L2 Active Power,kW,2.66
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,,L1 Active Power,kW,3.1
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,30.0,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
