Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.62
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.33
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,29.4
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,12.59
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,13.96
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,5.02
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,41.1
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,53.3
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,59.8
536260,Coedkernew Housing,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,,L3 Active Power,kW,1.32
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,,L2 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,,L1 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,30.0,N Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.54
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.99
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.1
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,29.4
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,10.05
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,17.89
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,5.62
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,53.8
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,42.7
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,76.1
536260,Coedkernew Housing,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,,L3 Active Power,kW,1.4
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,,L2 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,,L1 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,30.0,N Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.37
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.4
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (RMS),A,31.7
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,61.4
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,29.4
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,10.03
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,18.98
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,5.16
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,49.2
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,42.6
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,81.3
536260,Coedkernew Housing,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,,L3 Active Power,kW,1.15
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,,L2 Active Power,kW,2.81
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,,L1 Active Power,kW,3.1
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.58
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,30.0,N Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.33
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.57
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,65.4
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,29.5
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,9.8
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,19.31
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,5.5
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,49.2
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,81.3
536260,Coedkernew Housing,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,,L3 Active Power,kW,1.64
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,,L2 Active Power,kW,3.13
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,,L1 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.5
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,30.0,N Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.61
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.87
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.3
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.7
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,29.5
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,13.6
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,16.77
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,6.59
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,38.7
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,57.7
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,71.3
536260,Coedkernew Housing,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,,L3 Active Power,kW,3.23
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,,L2 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,,L1 Active Power,kW,4.19
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.85
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,30.0,N Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.82
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.5
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,56.9
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,29.5
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,14.45
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,18.45
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,7.9
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,77.9
536260,Coedkernew Housing,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,34.9
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,,L3 Active Power,kW,2.14
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,,L2 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,,L1 Active Power,kW,4.74
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,30.0,N Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.04
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.92
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,29.6
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,11.47
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,14.49
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,8.47
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,54.1
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,48.4
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,62.6
536260,Coedkernew Housing,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,37.2
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,1.61
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,4.46
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.55
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,30.0,N Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.59
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.47
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,29.6
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,12.63
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,12.28
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,7.86
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,54.8
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,52.9
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
536260,Coedkernew Housing,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,1.46
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,3.5
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.6
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,30.0,N Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.61
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,29.7
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,7.93
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,12.05
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,6.92
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,62.3
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,52.2
536260,Coedkernew Housing,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,1.34
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,2.83
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.99
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,30.0,N Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.55
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.18
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (RMS),A,43.9
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,29.7
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,5.21
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,11.79
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,7.78
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,73.8
