Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
536260,Coedkernew Housing,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,,L3 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,,L2 Active Power,kW,2.83
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,,L1 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,30.0,N Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.31
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,29.8
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,4.32
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,12.04
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,7.4
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,66.4
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
536260,Coedkernew Housing,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,33.1
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,,L3 Active Power,kW,1.71
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,,L2 Active Power,kW,2.77
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,,L1 Active Power,kW,3.22
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.73
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,30.0,N Current (RMS),A,38.1
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,29.8
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,5.03
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,10.8
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,10.79
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,72.0
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,47.4
536260,Coedkernew Housing,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,48.9
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,,L3 Active Power,kW,2.46
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,,L2 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,,L1 Active Power,kW,3.66
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.4
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,30.0,N Current (RMS),A,43.0
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.1
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (RMS),A,38.3
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.8
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,29.8
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,5.75
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,13.35
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,11.9
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,81.6
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,57.1
536260,Coedkernew Housing,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,,L3 Active Power,kW,1.37
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,,L2 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,,L1 Active Power,kW,4.12
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.72
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.2
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,29.9
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,5.3
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,14.23
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,6.4
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,55.5
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,60.2
536260,Coedkernew Housing,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,28.6
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,,L3 Active Power,kW,1.14
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,,L2 Active Power,kW,2.55
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,,L1 Active Power,kW,3.87
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.12
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,29.9
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,6.18
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,13.58
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,6.07
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,48.4
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,57.5
536260,Coedkernew Housing,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,,L3 Active Power,kW,1.14
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,,L2 Active Power,kW,3.13
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,,L1 Active Power,kW,3.66
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.89
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,30.0,N Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.4
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (RMS),A,43.5
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,60.3
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,30.0
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,5.38
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,18.51
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,6.37
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,61.5
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,77.7
536260,Coedkernew Housing,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,,L3 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,,L2 Active Power,kW,7.45
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,,L1 Active Power,kW,3.43
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,33.3
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.94
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,30.0,N Current (RMS),A,34.2
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.99
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (RMS),A,50.8
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,66.7
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,30.0
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,6.18
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,24.11
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,9.19
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,86.7
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,101.1
536260,Coedkernew Housing,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,,L3 Active Power,kW,1.59
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,,L2 Active Power,kW,10.23
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,,L1 Active Power,kW,4.02
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,30.0,N Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.94
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.93
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,66.2
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,30.0
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,8.84
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,26.93
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,5.3
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,73.5
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
536260,Coedkernew Housing,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,,L3 Active Power,kW,1.58
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,,L2 Active Power,kW,10.07
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,,L1 Active Power,kW,4.12
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,42.5
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,30.0,N Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.07
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.12
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.1
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,30.0
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,7.01
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,24.25
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,6.01
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,71.7
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,101.3
536260,Coedkernew Housing,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,,L3 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,,L2 Active Power,kW,5.32
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,,L1 Active Power,kW,2.66
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.2
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,30.0,N Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
