Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.58
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (RMS),A,42.1
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,53.2
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,30.0
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,4.97
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,22.04
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,4.82
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,69.7
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,91.9
536260,Coedkernew Housing,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,1.15
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,4.56
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,2.45
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.53
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.48
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,30.0,N Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.72
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.4
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,30.0
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,7.5
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,18.72
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,7.77
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,60.9
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,33.9
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,78.2
536260,Coedkernew Housing,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,,L3 Active Power,kW,1.15
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,,L2 Active Power,kW,4.69
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,,L1 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.98
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.24
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,30.0,N Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.51
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.8
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,29.9
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,8.97
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,17.38
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,9.82
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,63.7
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,38.3
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,72.9
536260,Coedkernew Housing,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,,L3 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,,L2 Active Power,kW,3.39
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,,L1 Active Power,kW,5.28
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.45
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,30.0,N Current (RMS),A,21.9
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.38
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.59
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,29.8
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,10.62
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,17.34
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,7.89
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,51.7
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,45.5
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,72.9
536260,Coedkernew Housing,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,,L3 Active Power,kW,1.97
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,,L2 Active Power,kW,2.46
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,,L1 Active Power,kW,3.71
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,,L2 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,,L1 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.61
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,30.0,N Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.64
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.64
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,29.8
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,11.06
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,17.63
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,5.44
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,47.9
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,74.1
536260,Coedkernew Housing,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,,L3 Active Power,kW,2.62
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,,L2 Active Power,kW,2.66
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,,L1 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,,L3 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,,L2 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.5
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,30.0,N Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.3
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,29.7
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,5.86
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,17.36
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,5.13
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,49.2
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,73.0
536260,Coedkernew Housing,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,,L2 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,,L1 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,,L2 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.23
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.92
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,30.0,N Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.85
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,29.6
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,4.43
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,16.25
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,6.38
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,54.9
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,68.4
536260,Coedkernew Housing,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,,L2 Active Power,kW,3.88
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,,L1 Active Power,kW,2.11
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,,N Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,,L2 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.24
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.24
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,30.0,N Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.54
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.4
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,29.6
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,4.39
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,19.59
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,7.18
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,67.3
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,82.1
536260,Coedkernew Housing,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,,L3 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,,L2 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,,L1 Active Power,kW,3.1
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,,L2 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,,L1 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.68
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,30.0,N Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.44
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,29.5
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,3.71
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,12.53
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,9.62
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,78.4
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,53.8
536260,Coedkernew Housing,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,41.8
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,,L3 Active Power,kW,1.15
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,,L2 Active Power,kW,3.92
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,,L1 Active Power,kW,3.36
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,,N Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,,L2 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.64
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,30.0,N Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.28
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.8
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,29.4
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,3.76
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,15.86
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,10.85
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,81.1
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,67.2
536260,Coedkernew Housing,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,46.4
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
