Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,,L3 Active Power,kW,0.95
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,,L2 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,,L1 Active Power,kW,3.31
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,,L2 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.36
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,30.0,N Current (RMS),A,47.4
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.9
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.11
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (RMS),A,40.1
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.4
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,29.4
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,4.05
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,14.56
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,13.54
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,86.1
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
536260,Coedkernew Housing,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,58.1
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,,L2 Active Power,kW,2.46
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,,L1 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,,N Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.69
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,30.0,N Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.19
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,29.4
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,3.9
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,12.22
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,8.67
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,66.0
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
536260,Coedkernew Housing,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,38.5
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,,L2 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,,L1 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.3
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,30.0,N Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.32
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (RMS),A,37.7
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.9
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,29.3
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,4.09
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,12.1
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,5.49
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,60.7
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
536260,Coedkernew Housing,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,,L2 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,,L1 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,,L2 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,,L1 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.65
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,30.0,N Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.53
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,29.3
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,3.58
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,11.86
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,5.37
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,55.2
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,51.1
536260,Coedkernew Housing,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,,L3 Active Power,kW,1.0
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,,L2 Active Power,kW,3.21
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,,L1 Active Power,kW,3.88
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,,N Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,,L2 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,,L1 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,30.0,N Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.89
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.5
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,29.2
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,13.09
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,7.87
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,62.8
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
536260,Coedkernew Housing,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,,L3 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,,L2 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,,L1 Active Power,kW,1.27
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,,N Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,,L2 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,,L1 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.05
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,30.0,N Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.24
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.9
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,29.2
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,3.52
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,14.14
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,5.14
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,55.4
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,60.5
536260,Coedkernew Housing,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,,L2 Active Power,kW,3.19
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,,L1 Active Power,kW,1.13
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,,N Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,,L2 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,,L1 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,30.0,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.85
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.1
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,29.1
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,4.06
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,14.96
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,50.5
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,63.5
536260,Coedkernew Housing,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,,L2 Active Power,kW,4.14
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,,L1 Active Power,kW,1.66
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,,N Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,,L2 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,,L1 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.35
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,30.0,N Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.22
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,29.1
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,3.18
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,13.77
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,3.85
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,54.7
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,59.6
536260,Coedkernew Housing,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,,L3 Active Power,kW,0.95
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,,L2 Active Power,kW,4.19
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,,L1 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,,N Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,,L2 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.1
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,30.0,N Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.59
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,13.48
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,5.58
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,54.3
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
536260,Coedkernew Housing,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,,L3 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,,L2 Active Power,kW,5.25
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,,L1 Active Power,kW,4.16
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,,N Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,,L2 Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,,L1 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,30.0,N Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
