Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.12
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,13.78
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,7.21
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,62.0
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,58.7
536260,Coedkernew Housing,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,31.7
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,,L3 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,,L2 Active Power,kW,3.88
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,,L1 Active Power,kW,3.33
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,,L2 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,30.0,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.77
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,3.68
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,12.64
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,5.42
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,54.4
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,54.3
536260,Coedkernew Housing,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,,L3 Active Power,kW,1.01
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,,L2 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,,L1 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,,L2 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.66
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,3.67
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,11.5
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,3.44
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,46.0
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,49.7
536260,Coedkernew Housing,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,,L3 Active Power,kW,1.67
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,,L2 Active Power,kW,2.13
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,,L1 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.22
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (RMS),A,29.2
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,28.8
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,4.45
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,10.82
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,5.05
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,45.8
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,46.7
536260,Coedkernew Housing,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,,L3 Active Power,kW,1.08
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,,L2 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,,L1 Active Power,kW,3.27
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,,L2 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,30.0,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.59
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,3.7
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,10.84
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,43.7
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,47.2
536260,Coedkernew Housing,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,,L3 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,,L2 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,,L1 Active Power,kW,3.38
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,,N Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,,L2 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,30.0,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.7
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,3.95
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,10.24
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,4.93
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,48.6
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
536260,Coedkernew Housing,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,,L2 Active Power,kW,2.85
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,,L1 Active Power,kW,3.87
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,,L2 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,30.0,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,4.55
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,9.53
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,5.73
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,53.7
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,42.2
536260,Coedkernew Housing,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,,L3 Active Power,kW,0.98
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,,L2 Active Power,kW,1.65
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,,L1 Active Power,kW,3.46
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,,L2 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,30.0,N Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.49
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,3.65
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,8.5
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,4.75
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,56.4
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,37.9
536260,Coedkernew Housing,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,,L3 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,,L2 Active Power,kW,1.63
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,,L1 Active Power,kW,3.11
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,,L2 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,30.0,N Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.62
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,3.86
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,9.7
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,4.22
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,48.2
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
536260,Coedkernew Housing,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,,L3 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,,L2 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,,L1 Active Power,kW,4.09
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,,L2 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,30.0,N Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.42
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,28.2
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,5.85
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,10.11
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,5.12
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,52.5
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,44.1
536260,Coedkernew Housing,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,,L3 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,,L2 Active Power,kW,2.04
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,,L1 Active Power,kW,1.24
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,,L3 Current (RMS),A,4.8
