Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,,L2 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,,L1 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,30.0,N Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.91
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,28.1
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,5.48
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,8.7
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,2.45
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,51.9
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,,L3 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,,L2 Active Power,kW,2.07
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,,L1 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,,L2 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,30.0,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.67
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (RMS),A,43.9
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,28.0
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,4.21
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,8.16
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,4.03
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,59.8
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,,L3 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,,L2 Active Power,kW,1.98
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,,L1 Active Power,kW,1.4
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,,L2 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,,L1 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,30.0,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.42
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (RMS),A,41.6
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,4.94
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,8.89
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,51.9
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,22.1
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,39.2
536260,Coedkernew Housing,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,,L2 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,,L1 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,,L2 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,,L1 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,30.0,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.61
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (RMS),A,41.5
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,27.7
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,5.26
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,9.12
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,50.0
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,40.7
536260,Coedkernew Housing,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,,L3 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,,L2 Active Power,kW,1.84
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,,L1 Active Power,kW,2.06
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,,L2 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,30.0,N Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,4.49
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,9.38
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,4.54
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,52.5
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,41.4
536260,Coedkernew Housing,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,,L3 Active Power,kW,1.21
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,,L2 Active Power,kW,1.81
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,,L1 Active Power,kW,1.72
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,,L2 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,30.0,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.71
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,3.63
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,8.16
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,56.6
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,36.5
536260,Coedkernew Housing,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,,L3 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,,L2 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,,L1 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,30.0,N Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.96
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,3.96
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,9.25
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,5.44
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,55.8
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,41.5
536260,Coedkernew Housing,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,,L3 Active Power,kW,1.26
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,,L2 Active Power,kW,2.77
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,,L1 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.59
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,3.6
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,10.78
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,4.57
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,53.1
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
536260,Coedkernew Housing,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,22.1
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,,L3 Active Power,kW,1.2
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,,L2 Active Power,kW,2.6
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,,L1 Active Power,kW,2.29
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,30.0,N Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,27.2
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,3.65
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,8.58
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,4.91
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,52.0
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,,L3 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,,L2 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,,L1 Active Power,kW,3.83
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.92
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,30.0,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
