Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,3.93
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,10.22
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,5.13
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,54.0
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,45.1
536260,Coedkernew Housing,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,,L3 Active Power,kW,1.41
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,,L2 Active Power,kW,5.12
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,,L1 Active Power,kW,4.19
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,30.0,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.5
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (RMS),A,38.3
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,3.93
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,14.34
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,5.19
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,62.0
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
536260,Coedkernew Housing,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,,L3 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,,L2 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,,L1 Active Power,kW,3.28
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.9
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,30.0,N Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.67
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,4.02
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,17.23
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,4.42
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,57.7
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,72.3
536260,Coedkernew Housing,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,,L3 Active Power,kW,1.31
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,,L2 Active Power,kW,4.67
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,,L1 Active Power,kW,5.57
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,30.0,N Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.67
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,3.92
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,15.51
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,6.93
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,59.0
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,65.6
536260,Coedkernew Housing,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,,L3 Active Power,kW,1.34
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,,L2 Active Power,kW,6.44
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,,L1 Active Power,kW,4.48
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,30.0,N Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,4.43
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,13.46
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,5.76
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,62.0
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
536260,Coedkernew Housing,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,,L3 Active Power,kW,1.46
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,,L2 Active Power,kW,8.77
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,,L1 Active Power,kW,4.02
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,37.3
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,30.0,N Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.54
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,4.04
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,15.01
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,6.46
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,63.1
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
536260,Coedkernew Housing,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,,L3 Active Power,kW,1.47
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,,L2 Active Power,kW,8.68
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,,L1 Active Power,kW,4.83
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,30.0,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,3.99
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,14.17
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,6.23
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,56.2
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,60.1
536260,Coedkernew Housing,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,,L3 Active Power,kW,1.46
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,,L2 Active Power,kW,8.85
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,,L1 Active Power,kW,4.22
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,37.4
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,26.3
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,3.83
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,13.98
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,5.71
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,61.2
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,59.6
536260,Coedkernew Housing,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,,L3 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,,L2 Active Power,kW,8.63
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,,L1 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,30.0,N Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,26.2
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,4.65
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,14.3
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,5.07
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,59.9
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
536260,Coedkernew Housing,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,,L3 Active Power,kW,1.47
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,,L2 Active Power,kW,8.47
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,,L1 Active Power,kW,2.17
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,30.0,N Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (RMS),A,37.9
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,26.1
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,14.5
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,4.34
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,59.7
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,62.6
536260,Coedkernew Housing,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,,L3 Active Power,kW,1.4
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,,L2 Active Power,kW,6.6
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,,L1 Active Power,kW,5.53
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,28.2
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
