Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,30.0,N Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,26.0
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,6.73
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,11.91
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,7.88
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,58.2
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
536260,Coedkernew Housing,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,,L3 Active Power,kW,1.34
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,,L2 Active Power,kW,4.8
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,,L1 Active Power,kW,5.54
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,30.0,N Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.96
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,25.9
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,4.46
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,12.37
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,7.81
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,61.8
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
536260,Coedkernew Housing,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,,L3 Active Power,kW,3.92
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,,L2 Active Power,kW,5.22
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,,L1 Active Power,kW,2.62
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,30.0,N Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.7
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,25.8
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,7.09
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,14.57
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,4.32
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,45.5
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,63.1
536260,Coedkernew Housing,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,3.24
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.14
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,30.0,N Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.48
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.1
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,25.7
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,4.04
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,13.78
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,6.19
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,54.4
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,59.5
536260,Coedkernew Housing,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,1.12
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.79
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,30.0,N Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.51
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (RMS),A,34.2
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,25.6
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,3.53
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,10.59
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,5.83
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,57.6
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,45.8
536260,Coedkernew Housing,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,30.0,N Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (RMS),A,37.5
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,25.5
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,4.66
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,9.81
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,3.86
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,52.3
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,42.4
536260,Coedkernew Housing,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.14
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,30.0,N Current (RMS),A,42.4
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.23
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.59
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,25.4
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,8.77
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,9.5
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,11.9
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,69.7
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,36.9
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,52.3
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,1.41
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,2.46
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.37
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,30.0,N Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.74
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (RMS),A,41.4
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,25.4
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,5.16
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,8.69
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,8.63
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,75.6
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,42.6
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,1.34
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,3.19
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,30.0,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.61
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,9.57
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,3.44
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,44.3
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,41.6
536260,Coedkernew Housing,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,1.47
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,5.84
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,30.0,N Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
