Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,5.38
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,12.03
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,4.6
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,46.9
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,51.9
536260,Coedkernew Housing,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,1.7
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,6.23
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,2.61
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,30.0,N Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (RMS),A,28.1
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,25.2
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,4.9
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,12.34
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,4.81
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,45.9
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
536260,Coedkernew Housing,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,1.63
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,3.01
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,4.11
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,30.0,N Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.93
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,25.1
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,4.21
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,10.25
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,6.13
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,52.0
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,44.8
536260,Coedkernew Housing,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,1.76
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,4.54
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.36
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,30.0,N Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.18
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,25.1
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,6.13
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,11.57
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,7.69
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,54.2
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
536260,Coedkernew Housing,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,3.22
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,3.48
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,3.91
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.37
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,30.0,N Current (RMS),A,48.8
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,50.1
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.47
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,25.0
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,10.55
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,10.28
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,13.11
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,68.5
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,44.4
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
536260,Coedkernew Housing,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,62.1
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,4.11
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,4.11
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,30.0,N Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.07
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.39
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (RMS),A,29.2
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,25.0
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,9.42
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,10.78
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,5.99
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,48.6
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,46.4
536260,Coedkernew Housing,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,28.7
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,3.82
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,3.08
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,4.03
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,30.0,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,24.9
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,7.94
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,9.31
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,6.12
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,28.2
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,2.66
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,3.22
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,2.8
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.86
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (RMS),A,38.3
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,24.9
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,5.81
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,9.81
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,4.68
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,53.5
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
536260,Coedkernew Housing,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,,L3 Active Power,kW,1.51
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,,L2 Active Power,kW,3.52
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,,L1 Active Power,kW,3.6
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,,N Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,,L3 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,,L2 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,,L1 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,30.0,N Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.58
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,24.8
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,8.32
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,11.14
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,5.35
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,51.2
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,48.3
536260,Coedkernew Housing,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,,L3 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,,L2 Active Power,kW,1.65
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,,L1 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,,L2 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.83
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,30.0,N Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.95
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,24.8
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,6.41
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,9.4
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,4.35
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,43.1
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
536260,Coedkernew Housing,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,,L3 Active Power,kW,1.24
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,,L2 Active Power,kW,1.95
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,,L1 Active Power,kW,3.42
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,,L2 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,30.0,N Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
