Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.13
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,24.8
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,7.05
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,9.65
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,6.32
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,43.9
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,,L3 Active Power,kW,1.37
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,,L2 Active Power,kW,1.5
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,,L1 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,,N Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,,L2 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.03
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,30.0,N Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.36
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,24.8
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,7.36
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,9.37
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,6.57
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,54.3
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
536260,Coedkernew Housing,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,,L3 Active Power,kW,1.62
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,,L2 Active Power,kW,1.65
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,,L1 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,,L3 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,,L2 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.68
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,30.0,N Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.81
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.1
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,24.7
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,9.21
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,11.83
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,5.25
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,50.1
536260,Coedkernew Housing,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,,L3 Active Power,kW,1.67
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,,L2 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,,L1 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.63
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,30.0,N Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.38
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.69
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,24.7
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,11.22
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,9.96
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,6.17
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,37.2
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,43.3
536260,Coedkernew Housing,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,,L3 Active Power,kW,4.36
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,,L2 Active Power,kW,1.52
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,,L1 Active Power,kW,4.28
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,,N Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,,L3 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,,L2 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,,L1 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.39
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,30.0,N Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.21
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,24.7
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,13.8
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,8.32
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,9.48
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,48.4
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,57.9
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,,L3 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,,L2 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,,L1 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,,L3 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,,L2 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,30.0,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.15
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.9
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,24.7
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,13.13
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,11.42
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,4.73
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,36.1
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,55.3
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,50.1
536260,Coedkernew Housing,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,,L3 Active Power,kW,1.54
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,,L2 Active Power,kW,2.73
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,,L1 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,,L3 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,,L2 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,,L1 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.66
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,30.0,N Current (RMS),A,49.6
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.3
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.9
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.09
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,24.7
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,10.85
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,10.24
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,13.62
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,64.4
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
536260,Coedkernew Housing,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,59.9
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,,L3 Active Power,kW,1.96
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,,L2 Active Power,kW,1.6
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,,L1 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,,N Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,,L3 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,,L2 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,30.0,N Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.13
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,24.8
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,4.1
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,10.12
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,7.57
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,48.2
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,,L3 Active Power,kW,1.35
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,,L2 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,,L1 Active Power,kW,3.89
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,,L2 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,,L1 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.25
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,30.0,N Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.97
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,24.8
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,8.89
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,7.93
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,51.0
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,38.5
536260,Coedkernew Housing,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,,L3 Active Power,kW,1.35
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,,L2 Active Power,kW,2.08
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,,L1 Active Power,kW,4.94
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,,N Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,,L2 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.92
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,30.0,N Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.64
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,24.8
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,3.95
