Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,9.02
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,8.65
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,54.7
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,,L3 Active Power,kW,1.39
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,,L2 Active Power,kW,1.95
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,,L1 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,,N Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,,L2 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,,L1 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.14
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,30.0,N Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,24.9
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,4.88
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,9.46
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,6.36
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,40.3
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,41.3
536260,Coedkernew Housing,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,,L3 Active Power,kW,1.44
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,,L2 Active Power,kW,2.18
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,,L1 Active Power,kW,3.65
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,,L3 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,30.0,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.31
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,24.9
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,3.82
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,12.45
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,5.7
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,43.0
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,53.6
536260,Coedkernew Housing,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,,L3 Active Power,kW,1.51
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,,L2 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,,L1 Active Power,kW,3.93
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,,L3 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,,L2 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,,L1 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,30.0,N Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.09
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,25.0
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,3.99
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,9.51
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,6.71
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,47.4
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,,L3 Active Power,kW,4.78
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,,L2 Active Power,kW,1.68
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,,L1 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,,N Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,,L3 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,30.0,N Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,25.0
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,7.56
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,8.19
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,4.83
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,,L3 Active Power,kW,1.57
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,,L2 Active Power,kW,1.58
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,,L1 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,,N Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,,L3 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,,L2 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.62
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,25.1
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,5.09
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,9.51
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,4.81
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,36.5
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,40.6
536260,Coedkernew Housing,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,,L3 Active Power,kW,1.45
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,,L2 Active Power,kW,1.54
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,,L1 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,,L3 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,,L2 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.15
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,25.2
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,4.07
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,10.07
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,5.1
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,42.3
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,42.7
536260,Coedkernew Housing,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,,L3 Active Power,kW,1.37
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,,L2 Active Power,kW,1.43
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,,L1 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,,N Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,,L3 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,,L2 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,,L1 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,30.0,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.06
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,25.2
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,5.92
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,10.9
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,5.24
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,38.1
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,46.4
536260,Coedkernew Housing,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,,L3 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,,L2 Active Power,kW,1.66
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,,L1 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,,L3 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,,L2 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.15
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,30.0,N Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.85
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.62
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,8.89
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,9.69
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,6.14
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
536260,Coedkernew Housing,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,,L2 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,,L1 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,,N Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,,L2 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,30.0,N Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.2
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.28
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,25.4
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,7.31
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,8.87
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,5.85
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,,L2 Active Power,kW,2.02
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,,L1 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,,L2 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,30.0,N Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
