Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.91
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.42
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,25.4
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,6.92
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,9.78
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,4.87
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,48.3
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,41.7
536260,Coedkernew Housing,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,,L2 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,,L1 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,,N Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,,L2 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,,L1 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,30.0,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.94
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.05
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,25.5
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,7.17
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,12.31
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,5.28
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,36.9
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.3
536260,Coedkernew Housing,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,,L3 Active Power,kW,2.05
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,,L2 Active Power,kW,1.77
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,,L1 Active Power,kW,4.43
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,,L3 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,,L1 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,30.0,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.19
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.42
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,25.5
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,9.5
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,11.86
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,5.97
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,41.7
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,50.1
536260,Coedkernew Housing,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,,L3 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,,L2 Active Power,kW,1.59
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,,L1 Active Power,kW,4.58
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,,N Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,,L3 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,,L2 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,,L1 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,30.0,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.39
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,25.6
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,10.02
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,10.95
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,6.12
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,28.1
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,43.1
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,46.4
536260,Coedkernew Housing,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,,L2 Active Power,kW,1.62
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,,L1 Active Power,kW,4.77
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,,N Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,,L2 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,,L1 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,30.0,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.06
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,25.6
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,7.31
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,9.94
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,6.48
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,42.8
536260,Coedkernew Housing,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,,L3 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,,L2 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,,L1 Active Power,kW,4.77
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,,L2 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,,L1 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,30.0,N Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.82
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,25.7
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,7.13
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,10.86
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,6.51
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,37.0
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
536260,Coedkernew Housing,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,28.7
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,,L2 Active Power,kW,1.63
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,,L1 Active Power,kW,4.57
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,,L1 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,30.0,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.39
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.93
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,25.8
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,7.38
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,8.85
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,6.38
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,38.3
536260,Coedkernew Housing,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,,L2 Active Power,kW,1.61
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,,L1 Active Power,kW,4.53
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,,L1 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,30.0,N Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.76
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.85
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,25.9
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,7.77
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,7.84
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,6.31
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,35.1
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,34.2
536260,Coedkernew Housing,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,27.8
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,,L3 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,,L2 Active Power,kW,1.83
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,,L1 Active Power,kW,4.63
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,30.0,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.45
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,25.9
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,7.22
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,8.54
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,6.47
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,37.5
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,37.4
536260,Coedkernew Housing,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,28.2
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,,L2 Active Power,kW,1.84
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,,L1 Active Power,kW,4.57
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,30.0,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.02
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.12
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,26.0
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,7.14
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,8.31
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,6.48
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,28.5
