Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,,L3 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,,L2 Active Power,kW,1.62
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,,L1 Active Power,kW,4.54
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,30.0,N Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.34
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.18
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,26.1
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,7.42
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,8.21
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,6.61
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,,L3 Active Power,kW,1.12
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,,L2 Active Power,kW,1.47
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,,L1 Active Power,kW,4.69
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,30.0,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.97
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.3
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,26.1
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,8.25
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,7.24
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,6.82
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,37.0
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,,L3 Active Power,kW,4.22
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,,L2 Active Power,kW,1.97
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,,L1 Active Power,kW,4.53
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,30.0,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.14
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,26.2
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,10.61
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,7.98
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,6.33
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,,L3 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,,L2 Active Power,kW,1.87
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,,L1 Active Power,kW,4.33
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,26.3
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,7.19
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,7.18
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,6.09
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,36.9
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,31.7
536260,Coedkernew Housing,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,,L2 Active Power,kW,1.93
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,,L1 Active Power,kW,4.45
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,,N Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,,L2 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,,L1 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.38
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,26.3
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,7.45
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,7.15
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,6.05
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,40.4
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,,L3 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,,L2 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,,L1 Active Power,kW,4.75
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,,N Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,,L2 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,,L1 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,30.0,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.01
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,8.26
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,7.41
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,6.44
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,,L2 Active Power,kW,2.11
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,,L1 Active Power,kW,4.65
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,,N Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,,L2 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,,L1 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.42
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,30.0,N Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.36
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,7.42
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,7.97
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,7.89
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,44.8
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,,L2 Active Power,kW,1.79
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,,L1 Active Power,kW,4.52
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,,L1 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.17
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,30.0,N Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.25
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,7.29
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,7.64
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,8.5
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,43.5
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,36.5
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,,L2 Active Power,kW,2.07
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,,L1 Active Power,kW,4.47
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,,N Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,,L2 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,,L1 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.98
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,30.0,N Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,7.56
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,9.14
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,8.25
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,42.4
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,40.2
536260,Coedkernew Housing,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,,L2 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,,L1 Active Power,kW,4.02
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,,L2 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.15
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,30.0,N Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
