Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.72
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.76
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,7.69
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,9.38
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,7.98
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,46.4
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,33.3
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,,L2 Active Power,kW,2.36
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,,L1 Active Power,kW,3.93
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,,L2 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,,L1 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,30.0,N Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.15
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.3
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,26.7
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,7.26
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,11.28
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,6.64
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,40.2
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,48.4
536260,Coedkernew Housing,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,,L2 Active Power,kW,1.89
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,,L1 Active Power,kW,3.81
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,,L2 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,,L1 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.52
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,7.24
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,9.97
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,5.65
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,,L3 Active Power,kW,3.84
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,,L2 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,,L1 Active Power,kW,3.84
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,,N Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,,L3 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,,L2 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,,L1 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.52
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,10.52
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,8.63
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,5.73
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,37.0
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,38.3
536260,Coedkernew Housing,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,,L3 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,,L2 Active Power,kW,2.06
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,,L1 Active Power,kW,4.13
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,,L3 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,,L2 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,,L1 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.61
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,30.0,N Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.86
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.48
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,9.33
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,9.08
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,6.56
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,40.6
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,39.9
536260,Coedkernew Housing,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,,L2 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,,L1 Active Power,kW,2.85
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,,N Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,,L2 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.48
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,30.1
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,8.7
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,9.61
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,5.28
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,42.1
536260,Coedkernew Housing,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,,L3 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,,L2 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,,L1 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,,L2 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,30.0,N Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.47
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,30.2
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,8.66
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,8.94
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,5.07
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,,L3 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,,L2 Active Power,kW,3.38
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,,L1 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,,L2 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,30.0,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.45
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,30.3
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,8.71
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,10.73
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,4.96
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,46.0
536260,Coedkernew Housing,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,,L3 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,,L2 Active Power,kW,3.33
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,,L1 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,,N Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,,L2 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,30.0,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.53
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,30.3
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,8.72
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,9.38
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,4.7
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,36.9
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,,L2 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,,L1 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,,L2 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,30.0,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.33
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.27
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,30.4
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,8.29
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,11.11
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,4.85
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,34.3
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,47.2
536260,Coedkernew Housing,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,3.19
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,2.7
