Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.49
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,30.0,N Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.66
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.13
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,30.4
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,8.72
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,11.8
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,4.97
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,37.2
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
536260,Coedkernew Housing,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,30.0,N Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.86
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.58
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,30.4
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,8.92
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,11.38
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,5.11
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,38.7
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,48.3
536260,Coedkernew Housing,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,3.24
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,3.02
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,30.0,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.84
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.64
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,30.5
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,9.0
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,11.56
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,4.66
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,38.3
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,49.5
536260,Coedkernew Housing,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,30.0,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.96
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.26
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,30.5
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,9.05
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,12.1
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,4.85
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,38.7
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,51.9
536260,Coedkernew Housing,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,3.23
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.13
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,30.6
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,9.25
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,11.29
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,4.67
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,39.1
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
536260,Coedkernew Housing,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,3.31
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,2.61
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,30.0,N Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.07
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.31
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,30.6
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,9.03
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,12.23
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,4.42
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,37.7
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,38.5
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,52.3
536260,Coedkernew Housing,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,,L2 Active Power,kW,3.75
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,,L1 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,30.0,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.24
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.58
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,30.7
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,9.29
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,11.99
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,4.76
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,51.5
536260,Coedkernew Housing,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,,L3 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,,L2 Active Power,kW,3.6
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,,L1 Active Power,kW,3.19
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,30.0,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.44
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,30.7
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,9.83
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,11.12
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,5.01
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,47.7
536260,Coedkernew Housing,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,,L3 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,,L2 Active Power,kW,4.37
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,,L1 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,30.0,N Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.38
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.31
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,30.8
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,9.68
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,15.42
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,4.7
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,42.8
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,65.7
536260,Coedkernew Housing,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,,L3 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,,L2 Active Power,kW,3.76
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,,L1 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,30.0,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.06
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.85
536260,Coedkernew Housing,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
