Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.06
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,30.0,N Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.73
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (RMS),A,53.4
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,70.3
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,30.9
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,5.33
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,24.54
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,10.64
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,87.0
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,103.0
536260,Coedkernew Housing,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,46.2
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,4.94
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,22.1
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.48
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,30.0,N Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (RMS),A,56.4
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,72.4
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,30.9
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,6.15
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,24.14
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,7.64
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,76.2
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,101.8
536260,Coedkernew Housing,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,34.9
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,1.67
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,3.31
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.73
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,30.0,N Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.23
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (RMS),A,40.1
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.8
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,31.0
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,5.05
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,21.2
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,5.29
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,65.5
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,89.1
536260,Coedkernew Housing,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,1.2
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,3.42
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,3.14
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.95
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,30.0,N Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.79
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.9
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,31.0
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,4.26
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,22.09
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,5.45
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,68.2
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,92.6
536260,Coedkernew Housing,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,1.52
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,3.5
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.91
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.6
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,30.0,N Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.06
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.6
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,31.0
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,4.69
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,21.38
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,5.94
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,65.4
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,90.5
536260,Coedkernew Housing,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,1.0
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,3.72
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.46
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,30.0,N Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.16
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.7
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,31.0
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,3.85
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,20.45
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,6.19
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,71.0
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
536260,Coedkernew Housing,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,28.2
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,4.28
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,5.84
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.39
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.44
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,30.0,N Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.3
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.51
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (RMS),A,44.8
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,61.0
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,31.0
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,3.5
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,23.06
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,13.16
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,86.9
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,96.6
536260,Coedkernew Housing,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,62.8
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,4.49
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,6.27
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.6
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.1
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,30.0,N Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.87
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (RMS),A,37.9
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.3
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,31.0
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,4.21
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,21.87
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,9.23
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,70.2
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,91.9
536260,Coedkernew Housing,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,40.6
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,,L3 Active Power,kW,1.44
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,,L2 Active Power,kW,5.81
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,,L1 Active Power,kW,2.85
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.87
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,30.0,N Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.11
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.2
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,31.1
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,4.39
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,21.72
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,5.73
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,64.6
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,91.3
536260,Coedkernew Housing,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,,L3 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,,L2 Active Power,kW,4.29
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,,L1 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.88
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.83
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,30.0,N Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.95
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.6
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,31.1
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
