Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,3.7
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,21.0
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,9.29
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,76.3
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,88.2
536260,Coedkernew Housing,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,,L2 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,,L1 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.43
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.23
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,30.0,N Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.86
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (RMS),A,52.0
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.0
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,31.1
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,3.24
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,18.91
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,7.65
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,83.6
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,79.6
536260,Coedkernew Housing,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,,L2 Active Power,kW,3.08
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,,L1 Active Power,kW,3.38
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.86
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,30.0,N Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.03
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (RMS),A,45.7
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.8
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,31.1
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,3.28
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,18.9
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,5.36
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,74.0
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
536260,Coedkernew Housing,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,,L2 Active Power,kW,3.5
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,,L1 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.43
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.11
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,30.0,N Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.73
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (RMS),A,47.0
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.0
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,31.0
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,3.33
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,22.54
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,9.39
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,80.6
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,94.7
536260,Coedkernew Housing,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,41.6
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,,L2 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,,L1 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.66
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.99
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,30.0,N Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.16
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (RMS),A,41.3
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,55.7
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,31.0
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,3.35
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,20.82
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,7.75
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,71.6
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,87.8
536260,Coedkernew Housing,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,,L2 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,,L1 Active Power,kW,1.53
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,,L2 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,,L1 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.59
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.53
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,30.0,N Current (RMS),A,28.1
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.84
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (RMS),A,50.4
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,62.9
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,31.0
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,22.5
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,6.91
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,79.5
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
536260,Coedkernew Housing,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,,L3 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,,L2 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,,L1 Active Power,kW,2.29
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,,L2 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.76
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.95
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,30.0,N Current (RMS),A,50.7
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,58.8
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.16
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.11
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.16
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.1
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,30.9
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,3.5
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,19.49
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,15.14
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,83.9
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,82.1
536260,Coedkernew Housing,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,64.4
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,,L2 Active Power,kW,3.58
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,,L1 Active Power,kW,2.07
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,,L2 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.28
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.25
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,30.0,N Current (RMS),A,41.8
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.7
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.09
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (RMS),A,37.4
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.2
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,30.9
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,3.14
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,19.82
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,11.2
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,79.3
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,83.9
536260,Coedkernew Housing,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,,L2 Active Power,kW,3.65
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,,L1 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,,N Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,,L2 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.62
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.54
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,30.0,N Current (RMS),A,50.6
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,58.0
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.15
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.22
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (RMS),A,39.5
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.7
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,30.9
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,2.81
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,20.35
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,13.82
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,86.1
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,85.8
536260,Coedkernew Housing,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,63.9
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,,L2 Active Power,kW,4.91
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,,L1 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,,N Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,,L2 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.41
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,30.0,N Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.75
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (RMS),A,43.5
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.0
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,30.9
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,3.01
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,18.28
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,7.0
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,70.9
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
536260,Coedkernew Housing,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,,L3 Active Power,kW,1.12
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,,L2 Active Power,kW,3.1
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,,L1 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,,N Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,,L2 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.07
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,30.0,N Current (RMS),A,21.8
