Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.78
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (RMS),A,47.8
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.2
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,30.8
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,3.32
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,15.14
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,6.81
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,71.2
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,64.5
536260,Coedkernew Housing,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,33.1
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,,L3 Active Power,kW,1.07
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,,L2 Active Power,kW,4.84
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,,L1 Active Power,kW,2.39
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,,N Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,,L2 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.36
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,30.0,N Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.38
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (RMS),A,47.8
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.2
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,30.8
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,3.2
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,18.61
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,6.6
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,72.1
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,78.4
536260,Coedkernew Housing,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,,L3 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,,L2 Active Power,kW,3.44
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,,L1 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,,N Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,,L2 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.4
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,30.0,N Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.36
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (RMS),A,40.2
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,30.8
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,3.5
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,14.0
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,6.93
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,68.0
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,60.3
536260,Coedkernew Housing,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.19
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,30.0,N Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.76
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,30.8
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,3.18
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,12.61
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,8.03
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,64.1
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,53.9
536260,Coedkernew Housing,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,0.95
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,2.86
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,3.6
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,30.0,N Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.6
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,30.7
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,3.32
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,10.71
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,6.26
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,56.8
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
536260,Coedkernew Housing,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,1.21
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,3.04
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,5.95
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,30.0,N Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.18
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (RMS),A,35.9
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,30.7
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,4.13
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,11.77
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,8.77
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,69.8
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
536260,Coedkernew Housing,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,1.14
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,6.29
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,28.6
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.1
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,30.0,N Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,30.6
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,4.4
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,12.0
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,10.22
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,75.6
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,51.3
536260,Coedkernew Housing,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,45.2
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,1.14
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,3.01
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,30.0,N Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,30.6
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,4.41
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,10.09
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,3.9
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,44.5
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,44.0
536260,Coedkernew Housing,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,1.16
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,30.0,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.62
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,30.5
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,3.4
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,10.97
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,4.8
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,51.1
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,47.5
536260,Coedkernew Housing,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,1.0
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,3.2
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,30.0,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.3
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,30.5
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
