Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,11.66
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,4.38
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,45.6
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,49.9
536260,Coedkernew Housing,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,,L3 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,,L2 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,,L1 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,,N Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,,L2 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.24
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,30.5
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,3.71
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,12.33
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,4.16
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,44.0
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,52.9
536260,Coedkernew Housing,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,,L3 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,,L2 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,,L1 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,,L2 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,30.0,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.63
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (RMS),A,36.1
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,30.5
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,3.44
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,11.9
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,4.17
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,54.8
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
536260,Coedkernew Housing,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,,L3 Active Power,kW,1.56
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,,L2 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,,L1 Active Power,kW,2.24
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,,N Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,,L3 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,,L1 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,30.0,N Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.6
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,30.5
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,3.95
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,11.55
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,4.75
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,50.5
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
536260,Coedkernew Housing,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,,L2 Active Power,kW,2.44
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,,L1 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,,N Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,,L2 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.32
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,30.0,N Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,30.6
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,8.27
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,5.47
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,53.3
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,,L2 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,,L1 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,,N Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,,L2 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,,L1 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,30.0,N Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.03
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (RMS),A,28.7
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,30.6
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,11.17
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,4.76
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,49.3
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,48.4
536260,Coedkernew Housing,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,,L2 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,,L1 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,,N Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,,L2 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,30.0,N Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.49
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,30.5
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,3.14
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,11.02
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,4.43
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,49.8
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,47.6
536260,Coedkernew Housing,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,,L2 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,,L1 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,,L2 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,30.0,N Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.95
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (RMS),A,34.2
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,30.5
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,10.1
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,1.14
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,45.5
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,44.3
536260,Coedkernew Housing,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,4.61
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.51
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,30.0,N Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.03
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,30.4
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,4.88
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,11.76
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
536260,Coedkernew Housing,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,4.24
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,1.09
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,-1.07
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,30.0,N Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.68
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,30.2
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,5.32
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,11.11
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,48.2
536260,Coedkernew Housing,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.71
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,30.0,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
