Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.21
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,30.1
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,3.64
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,12.37
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,-1.04
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,40.7
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,54.1
536260,Coedkernew Housing,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,2.59
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.79
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,30.0,N Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.62
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,30.0
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,3.51
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,12.46
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,-1.08
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,53.7
536260,Coedkernew Housing,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,1.01
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,3.48
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.19
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,30.0,N Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.34
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,10.0,N Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,29.8
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,3.68
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,13.1
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,-0.61
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
536260,Coedkernew Housing,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,4.41
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,30.0,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.05
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,10.0,N Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,29.7
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,13.83
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,1.51
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,48.7
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,58.8
536260,Coedkernew Housing,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,3.72
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,10.0,N Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,29.5
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,10.12
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,45.5
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,44.2
536260,Coedkernew Housing,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,,L2 Active Power,kW,2.64
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,,L1 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,,L2 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,,L1 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,29.4
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,3.08
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,9.54
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,2.17
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,44.0
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,42.2
536260,Coedkernew Housing,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,,L2 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,,L1 Active Power,kW,1.07
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,,L2 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,,L1 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.1
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,30.0,N Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.33
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,29.3
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,3.93
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,11.71
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,3.99
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,49.4
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,50.3
536260,Coedkernew Housing,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,,L2 Active Power,kW,3.54
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,,L1 Active Power,kW,2.18
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,,L2 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,30.0,N Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.89
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (RMS),A,37.5
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,29.1
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,3.58
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,12.78
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,4.76
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,59.0
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,54.9
536260,Coedkernew Housing,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,,L3 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,,L2 Active Power,kW,2.62
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,,L1 Active Power,kW,3.27
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,,L2 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (RMS),A,34.0
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,3.75
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,9.37
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,5.27
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,57.0
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,41.4
536260,Coedkernew Housing,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,,L2 Active Power,kW,3.19
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,,L1 Active Power,kW,1.59
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,,L2 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,,L1 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,30.0,N Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.68
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,28.8
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,3.86
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,9.14
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,3.63
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,52.4
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,16.9
