Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,,L2 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,,L1 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,,L1 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,30.0,N Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.48
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (RMS),A,39.1
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,28.7
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,4.35
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,8.59
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,53.7
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,,L3 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,,L2 Active Power,kW,2.77
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,,L1 Active Power,kW,1.43
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,,L2 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,,L1 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,30.0,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,5.81
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,9.62
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,49.8
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,42.3
536260,Coedkernew Housing,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,3.4
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,30.0,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.11
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,4.41
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,12.8
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,44.7
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
536260,Coedkernew Housing,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,1.0
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,3.14
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,30.0,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.17
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,13.01
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,46.4
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,55.7
536260,Coedkernew Housing,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,3.53
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,1.39
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,30.0,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,28.2
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,4.38
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,10.6
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,2.95
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,44.9
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,46.1
536260,Coedkernew Housing,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,1.87
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,30.0,N Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,28.1
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,5.14
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,8.73
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,4.52
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,54.8
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,1.31
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,30.0,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.26
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (RMS),A,38.1
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,28.0
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,4.89
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,9.8
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,2.52
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,48.3
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,43.3
536260,Coedkernew Housing,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,2.27
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,30.0,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (RMS),A,44.3
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,5.51
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,8.4
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,3.99
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,60.4
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,1.83
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,4.6
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,4.75
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,7.92
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,6.54
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,66.0
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,,L3 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,,L2 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,,L1 Active Power,kW,6.04
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,,N Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,,L2 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,,L1 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,30.0,N Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
