Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,27.7
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,3.67
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,8.72
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,7.23
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,62.8
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,,L2 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,,L1 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,,L2 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,30.0,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.05
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (RMS),A,31.7
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,5.36
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,8.35
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,4.54
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,51.2
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,,L3 Active Power,kW,1.16
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,,L2 Active Power,kW,1.66
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,,L1 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,,L3 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,,L1 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.32
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,3.3
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,8.76
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,4.19
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,55.7
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,38.3
536260,Coedkernew Housing,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,,L3 Active Power,kW,1.26
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,,L2 Active Power,kW,1.49
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,,L1 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,,N Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,,L2 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,,L1 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,30.0,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (RMS),A,38.1
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,3.31
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,7.07
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,57.0
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,,L3 Active Power,kW,1.3
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,,L2 Active Power,kW,2.05
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,,L1 Active Power,kW,5.01
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,,N Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,,L2 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,,L1 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,30.0,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,3.6
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,7.83
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,6.31
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,68.4
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,,L3 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,,L2 Active Power,kW,1.89
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,,L1 Active Power,kW,6.39
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,,N Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,,L2 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,,L1 Current (RMS),A,28.2
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,30.0,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,3.27
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,7.29
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,7.56
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,65.9
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,,L2 Active Power,kW,1.99
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,,L1 Active Power,kW,7.04
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,,N Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,,L2 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,,L1 Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.91
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,27.2
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,5.04
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,10.17
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,9.24
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,64.4
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
536260,Coedkernew Housing,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,40.1
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,,L2 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,,L1 Active Power,kW,5.13
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,,N Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,,L2 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,,L1 Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.67
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,5.95
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,8.06
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,6.92
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,56.2
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,,L3 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,,L2 Active Power,kW,2.05
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,,L1 Active Power,kW,5.98
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,,N Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,,L2 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,,L1 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,30.0,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.31
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (RMS),A,48.0
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,4.34
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,9.81
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,7.13
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,76.4
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,42.5
536260,Coedkernew Housing,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,,L3 Active Power,kW,1.38
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,,L2 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,,L1 Active Power,kW,7.69
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,,N Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,,L3 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,,L2 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,,L1 Current (RMS),A,33.1
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,30.0,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.29
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (RMS),A,38.1
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,5.34
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,7.8
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,9.3
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,73.9
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,34.0
536260,Coedkernew Housing,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,41.1
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,,L3 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,,L2 Active Power,kW,2.13
