Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,,L1 Active Power,kW,7.63
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,,N Current (RMS),A,28.2
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,,L1 Current (RMS),A,32.7
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,30.0,N Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (RMS),A,28.1
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,3.32
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,8.25
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,8.95
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,65.4
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,36.5
536260,Coedkernew Housing,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,39.1
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,,L3 Active Power,kW,1.59
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,,L2 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,,L1 Active Power,kW,3.63
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,,N Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,,L3 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,,L2 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,,L1 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,30.0,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,3.72
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,7.54
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,4.89
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,50.4
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,,L3 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,,L2 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,,L1 Active Power,kW,1.97
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,,N Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,,L2 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,30.0,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.02
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,4.2
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,11.41
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,45.8
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,48.9
536260,Coedkernew Housing,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,,L3 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,,L2 Active Power,kW,1.4
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,,L1 Active Power,kW,3.13
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,,L3 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,,L2 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,,L1 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,30.0,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.79
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (RMS),A,28.1
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,6.39
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,9.6
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,4.87
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,48.8
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,41.3
536260,Coedkernew Housing,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,,L3 Active Power,kW,1.15
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,,L2 Active Power,kW,1.71
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,,L1 Active Power,kW,5.25
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,,N Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,,L2 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,,L1 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,30.0,N Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.52
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.09
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,26.7
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,5.86
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,9.17
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,8.0
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,60.3
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,,L3 Active Power,kW,1.07
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,,L2 Active Power,kW,2.13
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,,L1 Active Power,kW,4.39
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,,N Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,,L2 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,,L1 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.43
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,30.0,N Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.8
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,4.48
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,10.27
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,9.62
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,59.0
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,44.7
536260,Coedkernew Housing,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,41.6
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,,L3 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,,L2 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,,L1 Active Power,kW,4.73
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,,N Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,,L2 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,,L1 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.97
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,30.0,N Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,3.81
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,8.93
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,9.5
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,57.2
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,42.5
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,,L2 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,,L1 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,,L2 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,30.0,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.25
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.9
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,3.81
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,12.01
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,3.96
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,44.6
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
536260,Coedkernew Housing,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,,L2 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,,L1 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,,L2 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.2
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,30.0,N Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.65
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,5.06
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,11.98
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,5.55
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,47.3
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,50.8
536260,Coedkernew Housing,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,,L3 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,,L2 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,,L1 Active Power,kW,2.4
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,,L2 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,30.0,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.46
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
