Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (RMS),A,27.8
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,4.01
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,12.51
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,4.62
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,54.7
536260,Coedkernew Housing,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,,L3 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,,L2 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,,L1 Active Power,kW,3.21
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,,L3 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,,L2 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.8
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.6
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,4.28
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,16.59
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,5.11
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,50.4
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,70.9
536260,Coedkernew Housing,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,,L2 Active Power,kW,2.36
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,,L1 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,30.0,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.66
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,3.7
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,11.48
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,5.17
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,45.3
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
536260,Coedkernew Housing,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,,L3 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,,L2 Active Power,kW,2.44
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,,L1 Active Power,kW,3.18
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,,L2 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,30.0,N Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.97
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,4.07
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,8.85
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,6.35
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,51.3
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,,L3 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,,L2 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,,L1 Active Power,kW,4.69
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.89
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,30.0,N Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,3.21
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,10.51
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,7.38
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,62.5
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
536260,Coedkernew Housing,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,,L3 Active Power,kW,1.12
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,,L2 Active Power,kW,2.33
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,,L1 Active Power,kW,6.99
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.09
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,30.0,N Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.89
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (RMS),A,45.7
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,11.63
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,10.89
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,87.6
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,49.5
536260,Coedkernew Housing,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,46.4
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,,L2 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,,L1 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,30.0,N Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (RMS),A,31.7
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,12.56
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,6.32
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,56.9
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,53.2
536260,Coedkernew Housing,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,,L2 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,,L1 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.9
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,30.0,N Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,3.82
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,11.88
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,7.11
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,45.3
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
536260,Coedkernew Housing,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,,L2 Active Power,kW,3.86
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,,L1 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.81
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,30.0,N Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,3.96
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,10.73
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,7.52
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,48.1
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,46.2
536260,Coedkernew Housing,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,33.1
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,4.2
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,30.0,N Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.82
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,10.41
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,6.32
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,48.5
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
536260,Coedkernew Housing,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,28.2
536260,Coedkernew Housing,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,2.48
536260,Coedkernew Housing,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
