Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
536260,Coedkernew Housing,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
536260,Coedkernew Housing,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
536260,Coedkernew Housing,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
536260,Coedkernew Housing,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,7.37
536260,Coedkernew Housing,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,9.72
536260,Coedkernew Housing,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,5.1
536260,Coedkernew Housing,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,36.7
536260,Coedkernew Housing,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,41.6
536260,Coedkernew Housing,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,,L2 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,,L1 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,,N Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,,L2 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,30.0,N Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.94
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.19
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,10.0,N Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,27.2
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,6.98
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,11.27
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,4.98
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
536260,Coedkernew Housing,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,,L2 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,,L1 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,,L2 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.45
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,30.0,N Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.09
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.78
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,10.0,N Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,8.07
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,11.06
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,6.29
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
536260,Coedkernew Housing,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,,L2 Active Power,kW,3.44
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,,L1 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,,L2 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.54
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,30.0,N Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.39
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.33
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,10.0,N Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,7.51
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,10.26
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,5.25
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,44.2
536260,Coedkernew Housing,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,,L3 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,,L2 Active Power,kW,2.08
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,,L1 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,,N Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,,L2 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,30.0,N Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.89
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.18
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,10.0,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,6.94
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,8.53
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,5.5
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,28.6
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,36.9
536260,Coedkernew Housing,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,,L2 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,,L1 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,,N Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,,L2 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,30.0,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.16
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,10.0,N Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,7.33
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,10.04
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,4.65
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,43.7
536260,Coedkernew Housing,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,2.18
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.34
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,7.36
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,8.89
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,4.97
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,2.61
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,,L2 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,30.0,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.07
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.43
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,7.91
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,9.51
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,4.69
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,,L2 Active Power,kW,2.27
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,,L1 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,,N Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.83
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,30.0,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,27.7
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,7.63
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,9.12
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,4.43
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,28.7
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,39.5
536260,Coedkernew Housing,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,,L2 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,,L1 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,,N Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,,L2 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,30.0,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.37
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.09
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,7.38
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,8.78
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,4.55
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,,L2 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,,L1 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,,N Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,,L2 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,30.0,N Current (RMS),A,12.9
