Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,7.3
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,7.93
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,4.91
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,35.1
536260,Coedkernew Housing,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,,L3 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,,L2 Active Power,kW,1.93
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,,L1 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,,L2 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.85
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,30.0,N Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.32
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,7.37
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,7.55
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,6.54
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,45.8
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,31.7
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,34.2
536260,Coedkernew Housing,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,,L2 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,,L1 Active Power,kW,3.21
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,,L2 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,,L1 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.85
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,30.0,N Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.66
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,8.67
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,7.55
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,6.86
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,41.5
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,33.9
536260,Coedkernew Housing,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,,L3 Active Power,kW,0.67
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,,L2 Active Power,kW,2.77
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,,L1 Active Power,kW,3.2
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,,N Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,,L2 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.03
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,30.0,N Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.38
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,28.0
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,7.22
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,8.38
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,7.05
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,36.9
536260,Coedkernew Housing,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,,L2 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,,L1 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,,L1 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.03
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,30.0,N Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,28.1
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,7.23
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,8.22
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,7.01
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,,L2 Active Power,kW,2.61
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,,L1 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,,L2 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.58
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,30.0,N Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.33
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,28.1
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,7.5
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,7.95
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,5.23
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,,L2 Active Power,kW,2.8
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,,L1 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,,N Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,,L2 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,30.0,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.62
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.16
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,28.2
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,7.82
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,9.62
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,5.45
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,,L3 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,,L2 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,,L1 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,,L2 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,30.0,N Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.71
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.49
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,10.0,N Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,7.85
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,10.58
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,4.53
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,29.2
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,45.3
536260,Coedkernew Housing,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,,L2 Active Power,kW,2.33
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,,L1 Active Power,kW,3.29
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,,L2 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,30.0,N Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.25
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.95
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,7.16
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,10.72
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,4.48
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,45.7
536260,Coedkernew Housing,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,,L2 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,,L1 Active Power,kW,3.3
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,,N Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,30.0,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.29
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,10.0,N Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
