Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,7.01
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,11.34
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,4.25
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,28.6
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,48.3
536260,Coedkernew Housing,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,,L2 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,,L1 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,,L2 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,30.0,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.34
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,10.0,N Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,7.15
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,11.98
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,3.3
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
536260,Coedkernew Housing,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,,L2 Active Power,kW,2.4
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,,L1 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,,L2 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,,L1 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,30.0,N Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.44
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.09
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,8.56
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,12.19
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,3.29
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,52.1
536260,Coedkernew Housing,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,,L2 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,,L1 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,,N Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,,L2 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,30.0,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.27
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,7.53
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,12.62
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,3.36
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,54.3
536260,Coedkernew Housing,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,,L2 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,,L1 Active Power,kW,2.5
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,,L2 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,30.0,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.05
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,10.0,N Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,7.77
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,8.79
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,3.24
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
536260,Coedkernew Housing,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,,L2 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,,L1 Active Power,kW,2.33
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,,L2 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,,L1 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,30.0,N Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.39
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,10.0,N Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,28.7
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,8.31
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,8.43
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,29.2
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,37.5
536260,Coedkernew Housing,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,,L3 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,,L2 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,,L1 Active Power,kW,1.53
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,,N Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,,L2 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,,L1 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,30.0,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.39
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.83
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,8.32
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,12.17
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,51.5
536260,Coedkernew Housing,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,,L3 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,,L2 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,,L1 Active Power,kW,1.68
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,,N Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,,L2 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,,L1 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,30.0,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.81
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.97
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,28.7
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,9.0
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,13.01
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,2.67
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,54.9
536260,Coedkernew Housing,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,,L3 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,,L2 Active Power,kW,3.28
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,,L1 Active Power,kW,1.95
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,,L2 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,,L1 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,30.0,N Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.66
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.2
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,28.8
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,8.72
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,12.07
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
536260,Coedkernew Housing,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,,L3 Active Power,kW,0.64
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,,L2 Active Power,kW,3.66
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,,L1 Active Power,kW,1.79
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,,L2 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,,L1 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,30.0,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.49
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.79
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,8.39
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,15.49
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,65.7
536260,Coedkernew Housing,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,,L2 Active Power,kW,3.67
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,,L1 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,,N Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,,L2 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.72
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,30.0,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
