Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.53
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.2
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,8.43
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,15.54
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,33.9
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,65.6
536260,Coedkernew Housing,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,,L2 Active Power,kW,3.74
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,,L1 Active Power,kW,2.03
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,,N Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,,L2 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,30.0,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.8
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.55
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,8.74
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,15.58
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,3.53
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,37.3
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,65.9
536260,Coedkernew Housing,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,,L3 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,,L2 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,,L1 Active Power,kW,2.05
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,,L2 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,30.0,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.74
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.42
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.9
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,29.1
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,8.81
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,14.93
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,33.9
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
536260,Coedkernew Housing,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,,L2 Active Power,kW,3.82
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,,L1 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,,N Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,,L2 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,,L1 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,30.0,N Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.91
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.75
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,29.2
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,8.96
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,13.14
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,3.51
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,55.7
536260,Coedkernew Housing,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,,L2 Active Power,kW,4.06
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,,L1 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,,N Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,,L2 Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,30.0,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.77
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.11
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,29.3
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,10.72
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,13.73
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,4.16
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,45.4
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,58.4
536260,Coedkernew Housing,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,,L2 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,,L1 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,,L2 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,30.0,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.72
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.06
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.2
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.4
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,29.3
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,11.64
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,14.89
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,4.18
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,49.1
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
536260,Coedkernew Housing,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,,L2 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,,L1 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,,L2 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,,L1 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,30.0,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.59
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.02
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.4
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,29.4
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,10.53
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,15.45
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,4.83
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,35.1
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,64.9
536260,Coedkernew Housing,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,,L3 Active Power,kW,0.95
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,,L2 Active Power,kW,2.85
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,,L1 Active Power,kW,2.96
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,,L2 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.09
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.13
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.5
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,29.4
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,9.28
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,12.56
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,4.76
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,34.9
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,53.1
536260,Coedkernew Housing,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,,L3 Active Power,kW,1.07
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,,L2 Active Power,kW,3.02
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,,L1 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,30.0,N Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.85
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.71
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,29.5
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,9.24
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,12.35
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,4.7
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,39.6
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
536260,Coedkernew Housing,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,,L2 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,,L1 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,30.0,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.2
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.72
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.9
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,29.6
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,9.67
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,14.69
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,4.55
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,36.3
