Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,61.9
536260,Coedkernew Housing,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,1.16
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,3.35
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,2.85
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.26
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.53
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,10.0,N Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.6
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,29.7
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,9.68
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,14.71
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,4.98
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,37.9
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,40.7
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,62.6
536260,Coedkernew Housing,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,30.0,N Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.43
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.54
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,29.8
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,9.65
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,13.6
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,5.74
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,37.9
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
536260,Coedkernew Housing,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,1.24
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,3.76
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,3.96
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.23
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,30.0,N Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.38
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.56
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.7
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,29.8
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,9.8
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,15.09
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,7.07
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,41.6
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,64.0
536260,Coedkernew Housing,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,33.9
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.11
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,30.0,N Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.34
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.1
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,10.0,N Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.4
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,29.9
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,9.74
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,15.91
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,6.64
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,41.3
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,67.8
536260,Coedkernew Housing,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,31.5
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,1.41
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,3.27
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,2.81
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,30.0,N Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.24
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.55
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,10.0,N Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,61.1
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,30.0
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,9.97
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,18.82
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,7.07
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,45.7
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,42.3
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,79.4
536260,Coedkernew Housing,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,3.27
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,2.71
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.89
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,30.0,N Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.68
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,10.0,N Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.4
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,30.0
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,10.22
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,15.52
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,7.49
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,65.8
536260,Coedkernew Housing,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,1.23
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,3.67
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,4.46
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.67
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,30.0,N Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.75
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.14
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,10.0,N Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.8
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,30.1
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,10.3
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,15.8
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,9.02
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,45.0
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,43.4
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,66.6
536260,Coedkernew Housing,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,,L3 Active Power,kW,2.04
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,,L2 Active Power,kW,4.31
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,,L1 Active Power,kW,3.76
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.67
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,30.0,N Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.27
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.88
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,10.0,N Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.9
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,30.1
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,11.63
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,16.04
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,8.31
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,45.1
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,49.4
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,67.8
536260,Coedkernew Housing,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,37.5
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,,L3 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,,L2 Active Power,kW,5.71
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,,L1 Active Power,kW,4.8
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.27
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,30.0,N Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.93
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.84
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,10.0,N Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.9
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,30.2
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,12.77
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,18.47
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,8.95
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,42.9
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,54.0
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
536260,Coedkernew Housing,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,,L3 Active Power,kW,1.34
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,,L2 Active Power,kW,4.08
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,,L1 Active Power,kW,4.89
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.52
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,30.0,N Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
