Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.28
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.98
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,10.0,N Current (RMS),A,28.7
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.0
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,30.3
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,9.93
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,17.99
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,9.33
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,49.0
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,76.8
536260,Coedkernew Housing,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,41.3
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,,L3 Active Power,kW,1.16
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,,L2 Active Power,kW,3.33
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,,L1 Active Power,kW,4.17
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,30.0,N Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.27
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.75
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,10.0,N Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.0
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,30.3
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,7.76
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,14.99
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,7.55
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,44.2
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,33.3
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,62.9
536260,Coedkernew Housing,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,,L3 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,,L2 Active Power,kW,3.98
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,,L1 Active Power,kW,3.94
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,30.0,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.25
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,30.3
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,6.09
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,15.05
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,6.15
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,48.4
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,63.2
536260,Coedkernew Housing,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,,L3 Active Power,kW,1.53
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,,L2 Active Power,kW,6.12
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,,L1 Active Power,kW,3.04
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.27
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,30.3
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,4.4
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,16.59
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,4.84
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,53.4
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,69.7
536260,Coedkernew Housing,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,,L3 Active Power,kW,1.31
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,,L2 Active Power,kW,6.48
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,,L1 Active Power,kW,2.59
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,30.0,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.3
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,10.0,N Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,30.4
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,3.93
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,17.66
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,4.45
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,56.9
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
536260,Coedkernew Housing,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,22.1
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,,L3 Active Power,kW,1.41
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,,L2 Active Power,kW,4.23
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,,L1 Active Power,kW,6.78
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.2
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,30.0,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.29
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,10.0,N Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.4
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,30.4
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,4.52
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,16.75
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,8.85
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,63.8
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,70.3
536260,Coedkernew Housing,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,39.1
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,,L3 Active Power,kW,1.43
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,,L2 Active Power,kW,5.0
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,,L1 Active Power,kW,7.98
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,34.2
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,30.0,N Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.91
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,10.0,N Current (RMS),A,45.1
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,30.4
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,4.13
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,18.95
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,10.6
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,80.2
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
536260,Coedkernew Housing,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,46.2
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,,L3 Active Power,kW,1.37
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,,L2 Active Power,kW,5.69
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,,L1 Active Power,kW,6.27
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.05
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,10.0,N Current (RMS),A,47.9
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.6
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,30.5
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,19.74
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,8.07
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,78.2
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,83.0
536260,Coedkernew Housing,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,,L3 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,,L2 Active Power,kW,4.31
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,,L1 Active Power,kW,5.43
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.92
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,10.0,N Current (RMS),A,51.3
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,63.2
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,30.5
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,4.32
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,20.07
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,7.31
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,74.3
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,84.9
536260,Coedkernew Housing,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,,L3 Active Power,kW,1.24
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,,L2 Active Power,kW,4.18
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,,L1 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,30.0,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.1
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,10.0,N Current (RMS),A,40.3
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.9
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,30.6
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,4.11
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,17.09
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,4.53
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,56.0
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,72.2
536260,Coedkernew Housing,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
