Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,,L3 Active Power,kW,1.27
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,,L2 Active Power,kW,4.3
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,,L1 Active Power,kW,3.58
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,30.0,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.41
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (RMS),A,43.4
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,52.2
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,30.6
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,3.89
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,18.08
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,5.26
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,62.3
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,76.5
536260,Coedkernew Housing,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,,L3 Active Power,kW,1.4
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,,L2 Active Power,kW,5.74
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,,L1 Active Power,kW,2.59
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,30.0,N Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.18
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (RMS),A,41.5
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,51.6
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,30.6
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,4.17
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,21.19
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,4.39
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,66.8
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,89.3
536260,Coedkernew Housing,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,21.9
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,,L3 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,,L2 Active Power,kW,4.71
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,,L1 Active Power,kW,2.27
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.42
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,30.0,N Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.65
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (RMS),A,51.8
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,65.6
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,30.6
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,4.61
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,24.71
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,5.35
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,75.1
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,103.4
536260,Coedkernew Housing,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,,L3 Active Power,kW,1.48
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,,L2 Active Power,kW,4.53
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,,L1 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.98
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.79
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,30.0,N Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.05
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (RMS),A,59.3
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,75.3
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,30.6
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,4.2
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,26.5
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,5.87
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,84.6
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,110.5
536260,Coedkernew Housing,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,,L3 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,,L2 Active Power,kW,4.59
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,,L1 Active Power,kW,2.44
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.94
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,30.0,N Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.53
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (RMS),A,47.4
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,61.7
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,30.6
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,4.41
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,23.0
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,7.28
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,72.9
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,96.6
536260,Coedkernew Housing,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,32.7
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,,L3 Active Power,kW,1.74
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,,L2 Active Power,kW,4.21
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,,L1 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.33
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,30.0,N Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.6
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (RMS),A,42.4
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.5
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,30.6
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,4.43
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,20.86
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,9.31
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,71.5
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,87.8
536260,Coedkernew Housing,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,41.8
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,,L2 Active Power,kW,5.29
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,,L1 Active Power,kW,4.73
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.12
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.22
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,30.0,N Current (RMS),A,47.6
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.2
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.87
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (RMS),A,55.3
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.3
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,30.6
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,21.15
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,15.89
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,114.2
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,89.2
536260,Coedkernew Housing,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,68.2
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,,L2 Active Power,kW,4.12
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,,L1 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.34
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.16
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,30.0,N Current (RMS),A,45.1
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,49.0
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.25
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (RMS),A,58.9
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,64.1
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,30.6
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,4.18
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,23.59
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,12.34
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,109.7
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,98.8
536260,Coedkernew Housing,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,58.9
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,,L2 Active Power,kW,3.89
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,,L1 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.63
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.83
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,30.0,N Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.95
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (RMS),A,50.1
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,62.7
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,30.6
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,22.39
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,8.33
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,81.2
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,93.8
536260,Coedkernew Housing,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,36.1
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,1.09
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.5
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,30.0,N Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
