Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.92
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (RMS),A,41.7
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.7
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,30.6
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,5.71
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,19.25
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,9.47
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,67.3
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,81.1
536260,Coedkernew Housing,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,41.7
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,3.54
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,1.86
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.63
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,30.0,N Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.2
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.72
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (RMS),A,41.3
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,57.5
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,30.6
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,5.16
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,17.9
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,9.39
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,67.0
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,75.2
536260,Coedkernew Housing,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,41.3
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,3.62
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,1.72
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.87
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,30.0,N Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.38
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,30.7
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,5.71
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,13.41
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,7.49
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,57.7
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,57.8
536260,Coedkernew Housing,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,0.98
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,3.51
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,3.56
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.28
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,30.0,N Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.9
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.4
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (RMS),A,31.5
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,30.8
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,6.21
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,13.4
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,10.76
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,69.9
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
536260,Coedkernew Housing,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,48.4
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,3.56
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,3.02
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.14
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,30.0,N Current (RMS),A,40.4
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.4
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,30.9
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.41
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,3.48
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,13.66
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,12.09
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,81.0
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,59.3
536260,Coedkernew Housing,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,52.2
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,,L3 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,,L2 Active Power,kW,3.76
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,,L1 Active Power,kW,3.54
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.8
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,30.0,N Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.02
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.09
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (RMS),A,46.1
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.4
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,30.9
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,3.75
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,19.56
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,12.32
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,83.0
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,83.4
536260,Coedkernew Housing,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,53.3
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,,L3 Active Power,kW,1.01
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,,L2 Active Power,kW,3.29
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,,L1 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.44
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,30.0,N Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.14
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.09
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (RMS),A,49.9
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.9
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,31.0
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,3.46
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,18.02
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,8.56
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,77.1
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,76.5
536260,Coedkernew Housing,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,37.6
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,,L2 Active Power,kW,3.58
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,,L1 Active Power,kW,1.5
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,,L2 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,,L1 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.88
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,30.0,N Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.96
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.07
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (RMS),A,47.1
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,59.0
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,31.0
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,18.01
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,8.37
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,71.8
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,76.4
536260,Coedkernew Housing,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,,L2 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,,L1 Active Power,kW,1.39
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,,L2 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,,L1 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.75
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,30.0,N Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.91
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.06
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.8
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,31.0
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,15.12
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,5.1
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,61.0
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,64.8
536260,Coedkernew Housing,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,,L2 Active Power,kW,4.65
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,,L1 Active Power,kW,1.01
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,,N Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,,L2 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,,L1 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,30.0,N Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.21
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.08
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (RMS),A,47.5
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,31.0
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,3.5
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,14.61
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,60.8
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
536260,Coedkernew Housing,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,,L2 Active Power,kW,5.15
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,,L1 Active Power,kW,2.96
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,,N Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
