Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,,L2 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,,L1 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.95
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,30.0,N Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.35
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.3
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,31.0
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,5.56
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,16.18
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,6.83
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,66.7
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
536260,Coedkernew Housing,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.64
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,,L3 Active Power,kW,1.08
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,,L2 Active Power,kW,4.77
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,,L1 Active Power,kW,3.36
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,,L2 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,,L1 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.05
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,30.0,N Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.34
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.07
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (RMS),A,36.1
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,56.7
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,31.0
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,7.45
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,18.75
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,6.37
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,56.7
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,79.6
536260,Coedkernew Housing,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,,L3 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,,L2 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,,L1 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,,N Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,,L2 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.97
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,30.0,N Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.78
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (RMS),A,37.5
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.4
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,31.0
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,7.36
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,15.96
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,7.96
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,65.0
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
536260,Coedkernew Housing,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,,L2 Active Power,kW,3.66
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,,L1 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,,L2 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,,L1 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,30.0,N Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.67
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (RMS),A,43.0
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.3
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,31.0
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,4.08
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,16.96
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,4.85
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,63.0
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,72.8
536260,Coedkernew Housing,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,,L3 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,,L2 Active Power,kW,5.06
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,,L1 Active Power,kW,1.53
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,,N Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,,L2 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,,L1 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.32
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.33
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (RMS),A,37.2
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,30.8
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,3.4
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,15.23
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,59.8
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
536260,Coedkernew Housing,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,,L3 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,,L2 Active Power,kW,3.4
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,,L1 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,30.0,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,30.7
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,11.84
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,4.81
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,54.7
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,51.3
536260,Coedkernew Housing,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,,L2 Active Power,kW,5.37
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,,L1 Active Power,kW,1.08
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,30.0,N Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (RMS),A,41.0
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,30.6
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,12.27
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,4.06
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,61.8
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
536260,Coedkernew Housing,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,,L3 Active Power,kW,1.45
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,,L2 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,,L1 Active Power,kW,-0.21
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.34
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,30.0,N Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.46
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,30.5
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,3.76
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,9.84
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,4.01
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,50.6
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,,L2 Active Power,kW,3.85
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,,L1 Active Power,kW,1.24
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,,N Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,,L2 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,,L1 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.53
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,30.0,N Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.72
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (RMS),A,33.3
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,30.4
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,12.03
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,4.63
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,53.0
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
536260,Coedkernew Housing,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,,L2 Active Power,kW,3.46
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,,L1 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,,L2 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,,L1 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.46
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,30.0,N Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
