Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,30.3
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,3.01
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,9.91
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,3.22
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,55.7
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,,L3 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,,L2 Active Power,kW,5.12
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,,L1 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,,N Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,,L2 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,,L1 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.41
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,30.0,N Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,30.2
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,11.7
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,4.64
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,57.6
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
536260,Coedkernew Housing,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,,L2 Active Power,kW,4.24
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,,L1 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,,N Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,,L2 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,,L1 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.87
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,30.0,N Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.26
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,30.2
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,3.44
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,11.19
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,6.89
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,56.1
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,49.3
536260,Coedkernew Housing,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,,L3 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,,L2 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,,L1 Active Power,kW,4.04
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,,L2 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,,L1 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.3
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,30.0,N Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.82
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,30.1
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,3.81
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,9.56
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,7.21
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,49.9
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,,L2 Active Power,kW,4.32
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,,L1 Active Power,kW,1.74
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,,L2 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.49
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,30.0,N Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.43
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,30.0
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,12.65
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,5.1
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,48.6
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,54.2
536260,Coedkernew Housing,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,,L2 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,,L1 Active Power,kW,0.61
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.56
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,30.0,N Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.78
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,30.0
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,12.1
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,6.05
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,49.9
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,51.8
536260,Coedkernew Housing,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,,L2 Active Power,kW,2.05
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,,L1 Active Power,kW,1.84
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.89
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,30.0,N Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.7
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.24
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,29.9
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,3.56
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,8.62
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,9.63
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,69.0
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,47.3
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,,L2 Active Power,kW,1.99
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,,L1 Active Power,kW,1.72
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.43
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,30.0,N Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,29.9
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,3.29
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,7.27
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,5.02
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,62.6
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,,L3 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,,L2 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,,L1 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.5
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,30.0,N Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,29.8
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,3.38
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,7.61
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,6.36
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,66.1
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,2.29
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,1.07
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.19
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,30.0,N Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,29.7
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,4.88
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,7.39
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,6.13
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,56.9
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,2.39
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
