Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.35
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,30.0,N Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,29.6
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,4.59
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,8.16
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,8.98
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,64.6
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,41.1
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,1.86
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.05
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,30.0,N Current (RMS),A,21.9
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,29.6
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,4.79
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,7.25
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,5.78
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,53.3
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,1.97
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,2.17
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.27
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,30.0,N Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.4
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,10.0,N Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,29.5
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,6.45
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,9.89
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,8.32
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,65.2
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,28.2
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,43.5
536260,Coedkernew Housing,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,1.89
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.67
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,30.0,N Current (RMS),A,51.3
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,55.1
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.98
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,10.0,N Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,29.5
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,7.07
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,8.53
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,13.92
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,82.0
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,37.4
536260,Coedkernew Housing,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,60.4
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,1.89
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,2.77
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.85
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,30.0,N Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.67
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,10.0,N Current (RMS),A,36.1
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,29.4
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,9.13
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,9.49
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,74.5
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,39.5
536260,Coedkernew Housing,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,1.9
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,3.2
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.32
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,30.0,N Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,10.0,N Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,29.3
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,2.86
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,9.7
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,11.4
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,85.4
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,41.6
536260,Coedkernew Housing,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.3
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,30.0,N Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,10.0,N Current (RMS),A,46.1
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,29.2
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,2.86
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,8.2
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,6.07
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,73.8
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,28.6
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.7
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,30.0,N Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.11
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,10.0,N Current (RMS),A,49.2
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,29.1
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,9.26
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,5.76
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,73.0
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,40.6
536260,Coedkernew Housing,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,,L3 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,,L2 Active Power,kW,5.48
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,,L1 Active Power,kW,2.81
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,,N Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,,L2 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.59
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,30.0,N Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.8
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,10.0,N Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,29.1
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,4.26
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,11.26
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,7.23
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,62.8
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
536260,Coedkernew Housing,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,,L2 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,,L1 Active Power,kW,1.95
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,,N Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,,L2 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.28
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,30.0,N Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (RMS),A,28.1
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,29.1
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
