Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,3.3
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,8.93
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,5.05
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,49.2
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,39.1
536260,Coedkernew Housing,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,,L2 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,,L1 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,,L2 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.0
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,30.0,N Current (RMS),A,54.3
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,56.2
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,3.35
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,9.13
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,14.03
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,81.3
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,40.1
536260,Coedkernew Housing,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,61.1
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,,L2 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,,L1 Active Power,kW,3.01
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,,N Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.08
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,30.0,N Current (RMS),A,60.8
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,63.0
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.1
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.56
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (RMS),A,28.6
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,9.25
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,16.99
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,91.2
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,,L2 Active Power,kW,5.41
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,,L1 Active Power,kW,2.18
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,,N Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,,L2 Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.91
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,30.0,N Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,12.82
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,7.93
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,64.2
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,55.6
536260,Coedkernew Housing,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,,L2 Active Power,kW,2.24
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,,L1 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,,N Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,,L2 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.23
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,30.0,N Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.97
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (RMS),A,37.4
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,28.8
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,3.19
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,10.1
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,5.52
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,60.6
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,44.2
536260,Coedkernew Housing,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,,L2 Active Power,kW,3.33
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,,L1 Active Power,kW,3.01
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,,L2 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.02
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,30.0,N Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.45
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (RMS),A,32.7
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,28.7
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,3.28
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,10.61
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,8.87
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,67.8
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
536260,Coedkernew Housing,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,38.7
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,,L2 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,,L1 Active Power,kW,7.93
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,,N Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,,L1 Current (RMS),A,37.2
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.73
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,30.0,N Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.3
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.74
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,4.11
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,10.19
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,16.52
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,108.3
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,44.2
536260,Coedkernew Housing,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,72.7
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.55
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,,L3 Active Power,kW,1.36
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,,L2 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,,L1 Active Power,kW,11.51
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,,N Current (RMS),A,39.2
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,,L3 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,,L2 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,,L1 Current (RMS),A,49.2
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.2
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,30.0,N Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.57
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,3.74
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,11.45
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,18.57
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,108.9
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,50.0
536260,Coedkernew Housing,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,79.5
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,,L3 Active Power,kW,1.47
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,,L2 Active Power,kW,1.95
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,,L1 Active Power,kW,20.57
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,,N Current (RMS),A,78.1
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,,L3 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,,L1 Current (RMS),A,87.1
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.91
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,30.0,N Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.1
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.97
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,10.0,N Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,4.41
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,11.05
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,24.38
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,122.9
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,47.8
536260,Coedkernew Housing,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,103.1
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,,L3 Active Power,kW,1.26
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,,L2 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,,L1 Active Power,kW,13.47
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,,N Current (RMS),A,52.0
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,,L3 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,,L2 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,,L1 Current (RMS),A,59.6
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.58
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,30.0,N Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.49
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (RMS),A,41.1
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,3.52
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,9.6
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,16.91
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,107.6
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,42.2
536260,Coedkernew Housing,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,,L3 Active Power,kW,1.26
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,,L2 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,,L1 Active Power,kW,13.4
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,,N Current (RMS),A,48.7
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,,L3 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,,L2 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,,L1 Current (RMS),A,56.8
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,30.0,N Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
