Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,3.62
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,9.39
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,16.45
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,87.6
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,41.5
536260,Coedkernew Housing,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,1.96
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,8.94
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,38.5
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.88
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,30.0,N Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.91
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (RMS),A,39.0
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,3.21
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,9.36
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,14.68
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,95.3
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,42.1
536260,Coedkernew Housing,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,63.5
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,,L3 Active Power,kW,0.95
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,,L2 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,,L1 Active Power,kW,8.96
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,,N Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,,L1 Current (RMS),A,38.5
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.89
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,30.0,N Current (RMS),A,21.9
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.52
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (RMS),A,41.7
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,3.11
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,8.87
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,12.67
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,91.6
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,,L3 Active Power,kW,1.08
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,,L2 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,,L1 Active Power,kW,9.86
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,,N Current (RMS),A,35.9
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,,L2 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,,L1 Current (RMS),A,41.9
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.72
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,30.0,N Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (RMS),A,40.4
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,3.4
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,10.0
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,14.41
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,97.7
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,43.4
536260,Coedkernew Housing,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,,L3 Active Power,kW,1.56
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,,L2 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,,L1 Active Power,kW,10.08
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,,N Current (RMS),A,36.9
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,,L1 Current (RMS),A,43.0
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.74
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,30.0,N Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.83
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (RMS),A,34.2
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,3.88
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,11.58
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,16.67
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,94.5
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,49.8
536260,Coedkernew Housing,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,70.7
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,,L3 Active Power,kW,1.09
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,,L2 Active Power,kW,1.67
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,,L1 Active Power,kW,9.79
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,,N Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,41.8
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.33
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,30.0,N Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.05
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (RMS),A,46.0
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,3.28
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,8.17
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,15.96
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,111.1
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,67.8
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,1.59
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,8.33
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,31.7
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,36.7
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.52
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,30.0,N Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.45
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (RMS),A,43.6
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,8.35
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,10.66
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,87.9
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,47.2
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,1.62
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,3.8
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,30.0,N Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.59
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,11.83
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,6.09
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,57.1
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,52.1
536260,Coedkernew Housing,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,28.1
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,3.33
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.06
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,30.0,N Current (RMS),A,45.5
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.2
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.58
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (RMS),A,38.7
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.9
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,3.29
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,13.41
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,12.22
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,78.2
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,57.9
536260,Coedkernew Housing,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,55.9
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,1.96
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,3.85
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.59
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,30.0,N Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.01
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,2.9
