Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.01
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,10.51
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,5.75
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,44.8
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
536260,Coedkernew Housing,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,,L2 Active Power,kW,2.14
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,,L1 Active Power,kW,2.83
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,30.0,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.63
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,2.95
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,11.43
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,4.61
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,45.1
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
536260,Coedkernew Housing,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,,L3 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,,L2 Active Power,kW,2.08
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,,L1 Active Power,kW,2.95
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,30.0,N Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.72
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,3.38
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,10.13
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,5.27
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,42.1
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,43.6
536260,Coedkernew Housing,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,,L2 Active Power,kW,3.27
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,,L1 Active Power,kW,3.56
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,30.0,N Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.48
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (RMS),A,27.8
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,11.16
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,5.97
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,52.7
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,47.6
536260,Coedkernew Housing,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,,L2 Active Power,kW,2.02
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,,L1 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,30.0,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.56
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,3.28
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,8.09
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,4.52
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,,L3 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,,L2 Active Power,kW,2.55
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,,L1 Active Power,kW,3.01
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,30.0,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.65
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,10.0,N Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,28.7
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,3.13
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,12.03
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,4.57
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,38.3
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
536260,Coedkernew Housing,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,,L2 Active Power,kW,2.36
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,,L1 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,30.0,N Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.34
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,10.0,N Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,28.8
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,3.52
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,12.71
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,5.43
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,44.8
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
536260,Coedkernew Housing,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,,L2 Active Power,kW,2.18
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,,L1 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.43
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,30.0,N Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,10.0,N Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,28.8
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,4.68
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,12.01
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,5.14
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,42.6
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
536260,Coedkernew Housing,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,,L3 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,,L2 Active Power,kW,1.81
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,,L1 Active Power,kW,2.73
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,,L2 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.22
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,30.0,N Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.61
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,10.0,N Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,28.8
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,6.93
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,14.56
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,4.81
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,36.5
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,62.2
536260,Coedkernew Housing,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,,L2 Active Power,kW,2.45
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,,L1 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,,N Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,,L2 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.62
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,30.0,N Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.97
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.68
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,6.89
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,10.42
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,6.28
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
536260,Coedkernew Housing,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,28.5
