Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,,L3 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,,L2 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,,L1 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,,L2 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,,L1 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,30.0,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.26
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,7.38
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,8.92
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,5.28
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,40.7
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,38.3
536260,Coedkernew Housing,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,,L2 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,,L1 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,,N Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,,L2 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,30.0,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.28
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,6.87
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,8.87
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,4.76
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,39.0
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,38.1
536260,Coedkernew Housing,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,,L2 Active Power,kW,3.3
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,,L1 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.46
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,30.0,N Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.86
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.29
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,6.98
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,10.08
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,6.31
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,43.5
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,43.0
536260,Coedkernew Housing,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,,L2 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,,L1 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.84
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,30.0,N Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,6.97
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,9.23
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,6.62
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,39.2
536260,Coedkernew Housing,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,,L3 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,,L2 Active Power,kW,1.98
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,,L1 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.64
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,30.0,N Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.98
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.85
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,29.1
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,6.84
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,9.27
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,6.82
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,40.1
536260,Coedkernew Housing,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,,L2 Active Power,kW,2.62
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,,L1 Active Power,kW,3.44
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.75
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,30.0,N Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.14
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,29.1
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,6.99
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,10.31
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,6.99
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,44.1
536260,Coedkernew Housing,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,,L3 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,,L2 Active Power,kW,2.11
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,,L1 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,,L2 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,30.0,N Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.05
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,29.2
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,7.24
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,8.8
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,5.16
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,37.9
536260,Coedkernew Housing,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,,L2 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,,L1 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,,N Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,,L2 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,30.0,N Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.98
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.21
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,29.3
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,7.0
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,9.21
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,4.66
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,,L3 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,,L2 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,,L1 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,,L1 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,30.0,N Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.54
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,29.3
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,6.73
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,9.22
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,5.03
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,39.9
536260,Coedkernew Housing,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,,L2 Active Power,kW,2.6
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,,L1 Active Power,kW,3.29
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,,L2 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,30.0,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
