Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,,L2 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,30.0,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.61
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,29.9
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,7.14
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,8.72
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,4.71
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,,L2 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,,L1 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,,N Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,,L2 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.33
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,30.0,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.39
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.39
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,29.9
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,7.31
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,11.16
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,4.36
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,48.1
536260,Coedkernew Housing,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,,L3 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,,L2 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,,L1 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,,N Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,,L2 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,30.0,N Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.25
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,30.0
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,7.22
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,8.17
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,4.46
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,,L2 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,,L1 Active Power,kW,1.89
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,,N Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,,L2 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,,L1 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,30.0,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.47
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.01
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,30.0
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,7.44
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,8.5
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,4.15
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,37.4
536260,Coedkernew Housing,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,,L2 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,,L1 Active Power,kW,2.17
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,,N Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,,L2 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,30.0,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.53
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,30.0
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,7.48
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,8.93
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,4.37
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,31.5
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,,L2 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,,L1 Active Power,kW,2.69
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,,N Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.7
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,30.1
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,8.32
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,9.23
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,4.97
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,40.4
536260,Coedkernew Housing,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,,L3 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,,L2 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,,L1 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,30.0,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.21
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.59
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.4
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,8.28
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,16.27
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,4.28
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,41.8
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,35.1
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,68.1
536260,Coedkernew Housing,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,30.0,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.3
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.18
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,51.0
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,28.0
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,9.37
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,15.8
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,4.34
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,39.9
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,66.6
536260,Coedkernew Housing,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,3.24
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,2.44
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.29
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.13
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.8
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,28.0
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,10.38
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,18.52
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,4.69
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,43.7
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
536260,Coedkernew Housing,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,3.11
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,2.44
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.8
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,30.0,N Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.5
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.68
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
