Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,28.0
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,9.6
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,16.52
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,4.63
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,40.6
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,69.2
536260,Coedkernew Housing,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,3.24
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.75
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.26
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.88
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.9
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,28.0
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,8.51
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,16.79
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,5.44
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,40.1
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,70.6
536260,Coedkernew Housing,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,3.14
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,2.61
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.39
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,30.0,N Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.7
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.02
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.6
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,28.1
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,8.94
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,15.17
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,6.82
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,37.9
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,64.2
536260,Coedkernew Housing,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,3.24
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,2.46
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.9
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,30.0,N Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.99
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.3
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.0
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,28.1
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,9.03
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,16.95
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,7.19
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,43.7
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,38.5
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,71.6
536260,Coedkernew Housing,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.58
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,30.0,N Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.1
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.92
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,62.3
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,28.2
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,9.15
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,18.75
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,4.96
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,43.6
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
536260,Coedkernew Housing,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,2.55
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.67
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.01
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,28.2
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,8.9
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,15.02
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,5.18
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,38.1
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,64.3
536260,Coedkernew Housing,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,1.15
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,2.62
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.65
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,30.0,N Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.59
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.13
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.4
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,28.2
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,8.94
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,14.27
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,5.13
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,39.0
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,61.2
536260,Coedkernew Housing,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,3.75
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,2.64
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.26
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,30.0,N Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.93
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.28
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.4
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,9.22
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,14.5
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,6.74
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,42.5
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,39.2
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,61.4
536260,Coedkernew Housing,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,4.24
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.9
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,30.0,N Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.66
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.5
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,44.1
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,8.94
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,15.18
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,6.63
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,47.1
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,38.1
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,64.1
536260,Coedkernew Housing,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,3.48
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.36
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,30.0,N Current (RMS),A,21.9
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.73
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.34
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,8.92
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,14.31
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,7.31
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,49.7
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,37.5
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,60.1
536260,Coedkernew Housing,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,1.09
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,3.88
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,3.6
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
