Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,30.0,N Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.65
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.26
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.1
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,9.0
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,14.71
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,6.59
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,49.0
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
536260,Coedkernew Housing,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,4.04
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,4.4
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.11
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.33
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.49
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,11.59
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,15.31
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,7.35
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,45.6
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,48.6
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,64.6
536260,Coedkernew Housing,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,1.21
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,4.13
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,3.13
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.41
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,30.0,N Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.57
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.42
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,52.6
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,10.27
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,17.54
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,6.39
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,46.3
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,43.5
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,74.4
536260,Coedkernew Housing,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,3.88
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,2.66
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.08
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,30.0,N Current (RMS),A,22.1
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.8
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.84
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.2
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,9.0
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,18.4
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,6.6
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,54.5
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,77.7
536260,Coedkernew Housing,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,1.07
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,5.03
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.17
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,30.0,N Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.05
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.24
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.7
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,9.41
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,18.89
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,7.82
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,55.8
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,79.6
536260,Coedkernew Housing,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,35.9
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,4.23
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,2.61
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.98
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,30.0,N Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.53
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.94
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,58.7
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,10.9
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,18.85
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,8.45
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,54.8
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,79.4
536260,Coedkernew Housing,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,3.91
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.46
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,30.0,N Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.19
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.77
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,61.9
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,12.26
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,19.58
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,9.37
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,53.2
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,51.3
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
536260,Coedkernew Housing,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,41.5
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,3.88
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,4.34
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.92
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,30.0,N Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.17
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.18
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,64.0
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,11.26
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,19.83
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,10.12
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,59.8
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,47.2
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,83.2
536260,Coedkernew Housing,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,43.7
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,3.82
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,3.71
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.99
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,30.0,N Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.59
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.24
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.8
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,10.08
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,15.9
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,10.55
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,59.4
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,42.4
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
536260,Coedkernew Housing,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,45.9
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,1.1
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,4.07
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,3.75
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.29
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,30.0,N Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.6
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.44
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
