Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,10.05
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,13.36
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,10.89
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,61.8
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,42.5
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
536260,Coedkernew Housing,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,47.6
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,1.15
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,4.31
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,3.64
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.99
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,30.0,N Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.9
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.76
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.7
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,11.37
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,13.91
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,9.48
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,57.0
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,59.3
536260,Coedkernew Housing,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,41.7
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,2.95
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.79
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,30.0,N Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.5
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.27
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,8.18
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,12.26
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,8.48
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,60.0
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
536260,Coedkernew Housing,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,37.2
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,1.54
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,3.11
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,3.82
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.13
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,30.0,N Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.87
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (RMS),A,44.5
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.9
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,4.84
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,14.92
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,9.81
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,79.8
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,63.2
536260,Coedkernew Housing,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,43.1
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,3.13
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,4.58
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.48
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,30.0,N Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.78
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (RMS),A,49.5
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.4
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,3.97
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,17.41
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,9.93
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,84.9
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,72.9
536260,Coedkernew Housing,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,30.0,N Current (RMS),A,21.9
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.92
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (RMS),A,48.6
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,59.1
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,3.7
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,18.32
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,6.9
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,72.2
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
536260,Coedkernew Housing,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,2.73
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,4.35
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.96
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,30.0,N Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.44
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,60.7
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,4.61
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,18.56
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,10.19
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,71.7
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
536260,Coedkernew Housing,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,1.85
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,2.44
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,4.96
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,22.1
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.31
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,30.0,N Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.17
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.11
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (RMS),A,42.6
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,68.1
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,7.36
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,20.26
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,10.16
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,65.5
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,85.1
536260,Coedkernew Housing,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,44.2
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,1.0
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,2.17
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.57
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,30.0,N Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.13
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (RMS),A,45.0
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.3
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,4.36
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,17.82
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,6.37
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,65.7
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,74.8
536260,Coedkernew Housing,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,1.21
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,2.39
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.65
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.44
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,30.0,N Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.88
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (RMS),A,50.1
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,66.6
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,4.15
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,21.82
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,7.08
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,72.8
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,91.2
536260,Coedkernew Housing,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,1.16
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,2.48
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,3.69
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.98
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.39
