Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,30.0,N Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.29
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (RMS),A,47.0
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.6
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,3.91
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,21.61
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,10.97
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,84.8
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,91.0
536260,Coedkernew Housing,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,48.6
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,1.15
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,3.6
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.61
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.55
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,30.0,N Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.94
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (RMS),A,41.3
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.5
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,3.92
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,21.6
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,10.01
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,75.8
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,90.2
536260,Coedkernew Housing,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,43.6
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.89
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.79
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,30.0,N Current (RMS),A,28.2
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.43
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.43
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,56.8
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,6.65
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,21.33
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,7.87
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,60.7
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,89.4
536260,Coedkernew Housing,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,37.0
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,1.68
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,2.24
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.23
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,30.0,N Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.51
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,61.6
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,5.22
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,22.38
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,5.27
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,64.2
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,94.1
536260,Coedkernew Housing,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.71
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.84
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,30.0,N Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.93
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.3
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,4.32
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,19.54
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,7.05
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,63.9
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,82.2
536260,Coedkernew Housing,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,3.83
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.69
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.82
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,30.0,N Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.15
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,3.53
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,18.59
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,6.52
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,68.4
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,78.7
536260,Coedkernew Housing,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,1.09
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,3.71
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,1.56
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.68
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.39
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,30.0,N Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.12
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,4.56
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,16.45
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,4.8
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,52.1
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,69.2
536260,Coedkernew Housing,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,1.1
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,3.93
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,3.87
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.62
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,30.0,N Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.94
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,7.55
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,16.95
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,8.36
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,52.3
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,72.0
536260,Coedkernew Housing,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,6.76
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,30.0,N Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.89
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,5.79
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,20.6
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,6.23
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,64.6
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,86.4
536260,Coedkernew Housing,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,3.7
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.02
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.39
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,30.0,N Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.13
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
