Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,7.04
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,17.65
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,7.96
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,59.4
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,74.8
536260,Coedkernew Housing,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,1.24
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,3.1
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.24
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,30.0,N Current (RMS),A,22.1
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.17
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.7
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,6.43
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,14.69
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,6.79
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,54.5
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,62.9
536260,Coedkernew Housing,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,1.0
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,4.76
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,4.68
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,30.0,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.83
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,5.37
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,14.86
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,6.17
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,59.1
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,63.2
536260,Coedkernew Housing,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,29.2
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,3.86
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,30.0,N Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.57
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (RMS),A,36.1
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,4.91
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,12.85
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,5.04
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,58.6
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
536260,Coedkernew Housing,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,3.51
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,30.0,N Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.68
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (RMS),A,42.2
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,4.48
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,12.24
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,4.83
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,63.3
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
536260,Coedkernew Housing,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,1.52
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,30.0,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.6
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,4.72
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,11.62
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,4.34
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,58.0
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,50.2
536260,Coedkernew Housing,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,3.38
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.68
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (RMS),A,29.2
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,4.23
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,12.27
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,43.5
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
536260,Coedkernew Housing,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,3.04
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,30.0,N Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.67
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (RMS),A,40.2
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,3.77
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,14.73
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,53.8
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,62.5
536260,Coedkernew Housing,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.95
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,30.0,N Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.89
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.03
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (RMS),A,42.8
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,55.2
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,5.06
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,17.18
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,4.42
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,58.9
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,72.8
536260,Coedkernew Housing,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,30.0,N Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.13
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.4
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,5.42
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,17.49
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,2.73
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,51.7
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
536260,Coedkernew Housing,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,5.96
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,30.0,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
