Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.78
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,6.71
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,17.85
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,1.53
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,46.8
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,75.2
536260,Coedkernew Housing,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,6.35
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,30.0,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.95
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.7
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,4.52
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,18.57
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,51.8
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,78.6
536260,Coedkernew Housing,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,5.35
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,1.2
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,30.0,N Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.65
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.8
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.8
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,5.8
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,16.05
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,45.9
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
536260,Coedkernew Housing,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,4.75
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,30.0,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.99
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.8
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,4.57
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,18.75
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,56.8
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,78.9
536260,Coedkernew Housing,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,3.78
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,1.49
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,30.0,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.13
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.7
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,3.98
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,16.34
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,2.64
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,52.7
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
536260,Coedkernew Housing,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,3.83
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,30.0,N Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.63
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (RMS),A,47.4
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.1
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,3.57
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,17.69
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,4.58
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,66.8
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,74.5
536260,Coedkernew Housing,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,5.88
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,3.32
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,30.0,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.84
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (RMS),A,52.2
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,4.58
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,16.56
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,4.64
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,70.5
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,69.8
536260,Coedkernew Housing,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,,L2 Active Power,kW,4.36
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,,L1 Active Power,kW,2.11
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,,L2 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,30.0,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.42
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (RMS),A,42.6
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,4.41
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,11.64
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,56.2
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
536260,Coedkernew Housing,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,,L2 Active Power,kW,2.46
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,,L1 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.97
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,30.0,N Current (RMS),A,43.0
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.3
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.82
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (RMS),A,49.0
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,28.1
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,10.08
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,10.75
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,93.5
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,43.5
536260,Coedkernew Housing,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,52.3
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,,L3 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,,L2 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,,L1 Active Power,kW,4.66
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,,N Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,,L2 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,,L1 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,30.0,N Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (RMS),A,48.6
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,28.0
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,3.11
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,11.72
