Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,6.55
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,75.2
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
536260,Coedkernew Housing,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,1.51
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,3.14
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,3.5
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.95
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,30.0,N Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.42
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (RMS),A,45.3
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,28.0
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,4.47
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,12.82
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,9.3
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,77.6
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,54.9
536260,Coedkernew Housing,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,42.3
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,4.49
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,3.58
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,30.0,N Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.41
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (RMS),A,53.2
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.9
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,3.22
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,16.28
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,6.25
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,76.6
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,68.3
536260,Coedkernew Housing,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,6.17
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,3.44
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.66
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,30.0,N Current (RMS),A,45.1
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,47.5
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (RMS),A,42.1
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,3.32
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,14.73
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,11.96
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,87.3
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
536260,Coedkernew Housing,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,57.7
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,1.0
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,4.4
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.7
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (RMS),A,45.1
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,3.22
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,11.23
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,3.76
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,61.9
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
536260,Coedkernew Housing,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,2.77
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,30.0,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.98
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (RMS),A,50.1
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,3.35
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,9.92
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,4.23
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,67.5
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.97
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (RMS),A,52.3
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,3.56
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,9.38
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,3.61
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,68.6
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,41.0
536260,Coedkernew Housing,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,3.95
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,30.0,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.68
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (RMS),A,45.6
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,4.2
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,10.42
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,5.4
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,67.5
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,45.5
536260,Coedkernew Housing,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,1.15
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,3.95
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,4.59
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,30.0,N Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.54
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,5.34
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,13.88
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,6.43
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,59.1
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
536260,Coedkernew Housing,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,2.11
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,3.45
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,4.76
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,30.0,N Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.66
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (RMS),A,45.8
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,4.74
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,14.35
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,6.52
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,67.8
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,60.9
536260,Coedkernew Housing,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,3.35
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,30.0,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
