Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.45
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (RMS),A,47.2
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.5
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,6.01
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,14.74
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,4.98
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,63.8
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,62.9
536260,Coedkernew Housing,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,2.48
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,2.11
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.97
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,30.0,N Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.96
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (RMS),A,53.7
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.2
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,7.24
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,15.64
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,7.94
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,80.3
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,66.4
536260,Coedkernew Housing,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,4.19
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.79
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,7.69
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,14.23
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,3.85
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,53.8
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,59.9
536260,Coedkernew Housing,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,1.62
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,4.61
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,30.0,N Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.33
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (RMS),A,49.6
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.4
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,6.54
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,16.0
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,5.24
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,65.7
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
536260,Coedkernew Housing,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,1.79
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,2.81
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,6.37
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,30.0,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.24
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,6.48
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,12.96
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,8.93
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,63.6
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,54.9
536260,Coedkernew Housing,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,44.3
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,2.05
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,11.62
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,48.5
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,30.0,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.87
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,27.7
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,5.55
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,12.73
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,14.3
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,85.9
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,54.2
536260,Coedkernew Housing,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,60.5
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,1.95
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,2.69
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,11.77
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,49.2
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,30.0,N Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.94
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (RMS),A,47.5
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,4.3
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,13.81
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,14.35
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,95.9
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,58.6
536260,Coedkernew Housing,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,60.7
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,1.89
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,4.44
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.21
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.22
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (RMS),A,45.3
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.2
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,4.08
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,15.52
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,7.43
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,69.1
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,65.7
536260,Coedkernew Housing,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,3.35
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,2.55
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,30.0,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.55
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.5
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,4.73
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,17.05
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,4.96
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,52.9
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
536260,Coedkernew Housing,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,3.52
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.55
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,30.0,N Current (RMS),A,21.9
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.53
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.4
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,3.01
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,16.05
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,7.34
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,67.7
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,67.3
536260,Coedkernew Housing,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,33.2
