Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,3.61
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,3.22
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.83
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,30.0,N Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.72
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (RMS),A,35.9
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,14.71
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,6.85
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,62.0
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
536260,Coedkernew Housing,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,1.67
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,30.0,N Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.28
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,12.73
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,4.62
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,54.4
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,54.2
536260,Coedkernew Housing,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,1.72
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.14
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,30.0,N Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.31
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,11.35
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,5.59
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,59.7
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,48.5
536260,Coedkernew Housing,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,2.14
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,1.55
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.34
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,30.0,N Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.74
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.1
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,13.22
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,4.7
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,56.2
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,56.1
536260,Coedkernew Housing,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,1.92
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,3.45
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,30.0,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.28
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (RMS),A,40.2
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.1
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,15.68
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,5.33
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,61.6
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,68.0
536260,Coedkernew Housing,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,2.06
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,30.0,N Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.21
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (RMS),A,47.9
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.0
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,3.9
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,18.78
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,4.57
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,67.1
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,79.5
536260,Coedkernew Housing,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,2.18
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.45
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,30.0,N Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.07
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (RMS),A,42.4
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.8
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,4.55
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,17.55
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,5.69
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,60.4
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,73.6
536260,Coedkernew Housing,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,1.62
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.39
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,30.0,N Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.3
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.3
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,3.69
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,15.71
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,6.43
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,67.7
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,66.0
536260,Coedkernew Housing,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,1.79
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.65
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,30.0,N Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.06
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.6
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,4.24
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,17.33
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,3.99
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,59.1
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,72.7
536260,Coedkernew Housing,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,2.06
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,2.48
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,30.0,N Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
