Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.41
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (RMS),A,48.8
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.8
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,15.89
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,6.6
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,74.5
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,66.6
536260,Coedkernew Housing,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,2.04
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,1.46
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.2
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.24
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,30.0,N Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.19
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (RMS),A,43.6
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.2
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,27.2
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,2.83
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,19.34
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,5.5
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,68.2
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,80.8
536260,Coedkernew Housing,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,3.94
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,2.39
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.77
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,30.0,N Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.36
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (RMS),A,44.5
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,56.1
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,27.2
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,3.52
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,20.77
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,6.96
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,73.6
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,87.2
536260,Coedkernew Housing,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,34.9
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,3.51
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,2.04
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.63
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,30.0,N Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.02
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (RMS),A,46.3
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,64.0
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,3.6
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,20.09
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,6.46
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,69.6
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,85.4
536260,Coedkernew Housing,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,0.67
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,2.04
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,3.58
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.94
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,30.0,N Current (RMS),A,54.1
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,57.3
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.14
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.11
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.16
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (RMS),A,50.7
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,68.2
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,3.02
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,19.39
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,14.37
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,91.1
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,82.1
536260,Coedkernew Housing,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,69.2
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,1.74
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,3.56
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.75
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,30.0,N Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.51
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (RMS),A,41.5
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,56.4
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,16.54
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,8.14
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,61.2
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,69.4
536260,Coedkernew Housing,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,35.9
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,3.04
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,3.14
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.98
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (RMS),A,43.7
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.3
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,18.15
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,5.53
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,61.6
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,75.8
536260,Coedkernew Housing,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,2.02
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,30.0,N Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.52
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (RMS),A,39.5
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.3
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,3.93
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,16.6
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,5.37
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,54.6
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,69.4
536260,Coedkernew Housing,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,1.8
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,30.0,N Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.83
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.5
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,3.39
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,15.85
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,5.54
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,50.3
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,66.3
536260,Coedkernew Housing,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,3.18
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.63
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,30.0,N Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.73
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (RMS),A,37.6
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.6
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,2.8
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,15.89
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,7.63
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,57.1
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
536260,Coedkernew Housing,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,2.17
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,2.62
