Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,30.0,N Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.37
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,56.4
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,2.83
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,17.02
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,4.9
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,54.6
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
536260,Coedkernew Housing,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.59
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,30.0,N Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.91
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (RMS),A,35.1
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.1
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,16.66
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,6.11
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,56.5
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
536260,Coedkernew Housing,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,2.2
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,2.66
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,30.0,N Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.35
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.8
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,2.77
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,15.92
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,5.43
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,53.2
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,67.4
536260,Coedkernew Housing,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,1.79
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,2.64
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.92
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.86
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,30.0,N Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.51
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (RMS),A,41.1
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.5
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,17.16
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,6.31
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,56.0
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,71.9
536260,Coedkernew Housing,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,1.11
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,1.92
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.62
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,30.0,N Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.16
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (RMS),A,40.7
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,55.1
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,3.29
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,16.06
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,6.31
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,57.0
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
536260,Coedkernew Housing,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,1.3
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,2.71
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.54
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,30.0,N Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.84
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (RMS),A,42.4
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.0
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,16.72
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,6.06
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,55.0
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,70.6
536260,Coedkernew Housing,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,3.91
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,30.0,N Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.41
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (RMS),A,41.6
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,56.2
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,16.1
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,6.9
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,57.0
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,68.0
536260,Coedkernew Housing,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.65
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,30.0,N Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.52
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,13.16
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,5.34
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,53.8
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,56.4
536260,Coedkernew Housing,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,2.62
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,30.0,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.4
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (RMS),A,44.5
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,13.25
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,4.41
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,62.5
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,56.0
536260,Coedkernew Housing,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,1.81
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,2.81
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,30.0,N Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.73
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (RMS),A,42.8
