Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,11.07
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,5.32
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,63.0
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
536260,Coedkernew Housing,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,2.11
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.35
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,30.0,N Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.51
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,11.3
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,5.41
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,43.3
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,48.2
536260,Coedkernew Housing,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,3.43
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,30.0,N Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.33
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.9
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,27.2
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,13.08
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,5.13
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,45.4
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,55.8
536260,Coedkernew Housing,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,2.64
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,30.0,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.47
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,27.2
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,13.0
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,4.73
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,43.9
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,55.4
536260,Coedkernew Housing,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.94
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,3.08
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,12.02
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,5.14
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,45.0
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
536260,Coedkernew Housing,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,1.74
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.22
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.4
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,3.35
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,11.5
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,5.09
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,49.1
536260,Coedkernew Housing,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,,L3 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,,L2 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,,L1 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.07
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,3.39
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,10.3
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,4.82
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,57.6
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,43.9
536260,Coedkernew Housing,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,,L2 Active Power,kW,2.48
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,,L1 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,30.0,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.27
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,4.08
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,13.2
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,4.75
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,40.6
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
536260,Coedkernew Housing,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,21.9
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,,L2 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,,L1 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,,N Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,,L2 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,30.0,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.46
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,4.16
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,10.17
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,4.56
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,40.6
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
536260,Coedkernew Housing,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,,L3 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,,L2 Active Power,kW,2.14
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,,L1 Active Power,kW,2.55
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,,N Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.56
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.32
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,6.63
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,10.85
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,4.43
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,36.1
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,28.6
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,46.2
536260,Coedkernew Housing,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,,L3 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,,L2 Active Power,kW,1.74
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,,L1 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,,N Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
