Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,30.0,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.97
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,7.27
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,10.98
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,5.0
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,36.5
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
536260,Coedkernew Housing,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,30.0,N Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.09
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.09
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,7.38
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,10.18
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,4.61
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,31.5
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,2.73
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,30.0,N Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.91
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.25
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,7.15
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,11.14
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,5.23
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,46.7
536260,Coedkernew Housing,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,2.36
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,2.59
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.22
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,30.0,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.32
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,7.0
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,10.97
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,4.63
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,46.4
536260,Coedkernew Housing,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.11
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.96
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,6.98
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,11.67
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,4.08
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,49.6
536260,Coedkernew Housing,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,2.27
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,2.62
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.75
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,30.0,N Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.98
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.15
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,7.08
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,14.1
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,4.12
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,59.1
536260,Coedkernew Housing,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,2.29
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.72
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,30.0,N Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.95
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.07
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,7.35
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,14.0
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,5.87
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,58.6
536260,Coedkernew Housing,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,2.46
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.8
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,30.0,N Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.47
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,7.16
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,12.62
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,6.06
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,53.8
536260,Coedkernew Housing,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,2.21
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.65
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,30.0,N Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.63
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,27.7
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,6.98
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,11.27
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,5.67
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,32.7
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,47.7
536260,Coedkernew Housing,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,2.55
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.85
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,30.0,N Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.14
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
