Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,6.97
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,12.09
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,6.02
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,51.2
536260,Coedkernew Housing,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,2.59
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,30.0,N Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.27
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,7.0
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,11.15
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,4.77
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
536260,Coedkernew Housing,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,2.24
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.31
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,7.55
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,11.19
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,4.22
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
536260,Coedkernew Housing,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.25
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.19
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,7.38
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,9.96
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,4.29
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,42.4
536260,Coedkernew Housing,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,2.52
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,30.0,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.1
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.75
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,7.15
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,9.76
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,4.92
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,41.6
536260,Coedkernew Housing,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,3.4
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.91
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,28.0
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,6.94
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,10.36
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,5.23
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,44.1
536260,Coedkernew Housing,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,3.02
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,3.85
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,30.0,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,28.0
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,7.16
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,10.97
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,5.36
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,46.8
536260,Coedkernew Housing,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,,L2 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,,L1 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,30.0,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.1
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.64
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,28.0
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,7.12
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,10.88
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,4.39
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,46.0
536260,Coedkernew Housing,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,,L2 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,,L1 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,30.0,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.2
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.8
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,28.1
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,7.18
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,13.53
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
536260,Coedkernew Housing,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,,L2 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,,L1 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,30.0,N Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.15
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.7
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,28.1
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,7.03
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,13.55
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,3.98
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,31.5
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,57.1
536260,Coedkernew Housing,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,,L2 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,,L1 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
