Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.2
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.7
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,28.2
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,7.15
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,11.32
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,4.14
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
536260,Coedkernew Housing,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,,L2 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,,L1 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,30.0,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.12
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.47
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,7.05
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,10.82
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,4.27
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,46.1
536260,Coedkernew Housing,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,,L2 Active Power,kW,2.96
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,,L1 Active Power,kW,1.72
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.35
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,7.28
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,10.61
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,3.8
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,45.1
536260,Coedkernew Housing,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,,L2 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,,L1 Active Power,kW,1.66
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,30.0,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.38
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.3
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,7.41
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,10.57
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,3.65
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,44.9
536260,Coedkernew Housing,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,,L2 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,,L1 Active Power,kW,1.56
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,30.0,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.51
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.92
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,7.47
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,11.49
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,3.84
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
536260,Coedkernew Housing,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,1.61
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,30.0,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.55
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.64
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,7.53
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,11.3
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,3.87
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,47.6
536260,Coedkernew Housing,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,3.29
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,1.77
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,30.0,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.83
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.86
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,7.75
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,13.65
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,29.2
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
536260,Coedkernew Housing,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,0.67
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,2.66
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,30.0,N Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.44
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.88
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,8.36
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,11.2
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,3.62
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
536260,Coedkernew Housing,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,1.7
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.41
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.1
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,8.56
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,12.63
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,3.77
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,36.7
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,54.2
536260,Coedkernew Housing,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,2.02
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,30.0,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.56
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.23
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.9
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,27.2
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
