Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,8.47
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,15.54
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,3.55
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,35.9
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
536260,Coedkernew Housing,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,1.87
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,30.0,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.44
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.6
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.29
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,9.45
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,12.99
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,2.95
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,55.7
536260,Coedkernew Housing,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,2.96
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,30.0,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.43
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.29
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,9.48
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,11.45
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,2.64
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,40.7
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,49.4
536260,Coedkernew Housing,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,2.5
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,30.0,N Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.76
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.6
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.29
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,8.76
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,11.26
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,3.57
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,37.2
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
536260,Coedkernew Housing,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.78
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.97
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,9.95
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,10.38
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,3.56
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,42.5
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
536260,Coedkernew Housing,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,3.01
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,2.02
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,30.0,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.58
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.27
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,11.76
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,11.9
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,3.43
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,50.1
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
536260,Coedkernew Housing,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,2.96
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,30.0,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.84
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.02
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,8.94
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,12.67
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,33.3
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
536260,Coedkernew Housing,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,30.0,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.96
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.51
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,9.06
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,11.25
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,3.18
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,33.1
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,38.3
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
536260,Coedkernew Housing,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,3.2
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.84
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.28
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,9.26
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,11.49
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,4.15
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,39.1
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
536260,Coedkernew Housing,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,2.86
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.53
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.92
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,10.58
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,12.59
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,4.55
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,34.3
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,45.1
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,54.4
536260,Coedkernew Housing,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,1.7
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
