Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.29
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.68
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,9.26
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,10.55
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,34.2
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,45.9
536260,Coedkernew Housing,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,2.86
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,30.0,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.1
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.37
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,9.21
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,10.02
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,3.23
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,38.3
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,43.6
536260,Coedkernew Housing,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,4.67
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,1.9
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,30.0,N Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.23
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.09
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,9.83
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,13.16
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,3.87
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,38.3
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,56.4
536260,Coedkernew Housing,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,4.42
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,1.86
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,30.0,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.78
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.51
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,27.7
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,10.0
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,12.99
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,4.02
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,38.1
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,42.7
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,56.1
536260,Coedkernew Housing,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,3.86
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,2.66
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,30.0,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.17
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.95
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,27.7
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,9.17
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,11.59
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,4.16
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,50.3
536260,Coedkernew Housing,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,3.84
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.31
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.6
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,11.14
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,13.85
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,4.72
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,47.1
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
536260,Coedkernew Housing,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,1.24
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,4.01
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,30.0,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.28
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.88
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.8
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,11.77
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,15.61
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,4.08
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,45.9
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,49.6
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
536260,Coedkernew Housing,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,1.0
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,5.5
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.11
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.6
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.4
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,11.42
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,17.45
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,4.07
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,46.3
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,47.9
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,73.3
536260,Coedkernew Housing,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,0.98
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,5.38
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,2.73
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.57
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.29
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (RMS),A,28.2
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,10.19
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,16.98
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,5.24
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,46.0
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,43.0
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,71.8
536260,Coedkernew Housing,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,0.95
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,3.66
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,2.73
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,30.0,N Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.56
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.57
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,9.89
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,13.12
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,5.42
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,51.6
