Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,41.9
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,56.2
536260,Coedkernew Housing,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,3.82
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.5
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,30.0,N Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.96
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.09
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,11.23
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,14.75
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,7.1
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,54.0
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,47.7
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
536260,Coedkernew Housing,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,34.9
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,5.71
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,3.28
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.52
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,30.0,N Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.4
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.12
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.68
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,9.65
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,15.14
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,11.64
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,73.0
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,64.4
536260,Coedkernew Housing,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,52.6
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,1.26
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,3.1
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.75
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,30.0,N Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.28
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.28
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.6
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,28.0
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,9.83
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,14.14
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,6.68
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,53.7
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,41.7
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
536260,Coedkernew Housing,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,1.08
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,2.81
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,3.2
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,30.0,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.11
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.46
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.6
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,28.0
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,9.49
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,14.08
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,5.2
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,50.5
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,60.1
536260,Coedkernew Housing,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,2.61
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,3.18
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,30.0,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.14
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (RMS),A,40.2
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,28.0
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,5.83
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,12.49
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,4.69
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,58.9
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,53.8
536260,Coedkernew Housing,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,2.55
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.07
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.5
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,53.2
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,28.1
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,6.36
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,15.85
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,5.0
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,56.8
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
536260,Coedkernew Housing,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,3.38
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,4.19
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,30.0,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.29
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.17
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (RMS),A,43.5
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,59.8
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,28.1
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,7.69
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,19.81
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,6.37
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,66.4
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,84.1
536260,Coedkernew Housing,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,1.3
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,3.85
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.73
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,30.0,N Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.79
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.19
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (RMS),A,44.0
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,64.0
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,28.1
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,6.34
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,19.94
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,8.37
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,69.8
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,84.5
536260,Coedkernew Housing,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,37.3
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,1.47
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,4.78
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.94
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,30.0,N Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.11
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.45
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (RMS),A,54.4
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,77.5
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,28.2
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,5.94
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,23.27
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,8.57
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,76.0
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,97.8
536260,Coedkernew Housing,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,30.0,N Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
