Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.31
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (RMS),A,55.5
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,72.2
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,28.2
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,4.9
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,23.5
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,5.62
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,76.8
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,98.0
536260,Coedkernew Housing,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,4.59
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.04
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.84
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,30.0,N Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.96
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (RMS),A,53.7
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,75.4
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,28.1
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,5.69
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,24.18
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,8.31
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,80.7
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,101.1
536260,Coedkernew Housing,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,37.0
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,1.23
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,6.43
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,27.8
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,30.0,N Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.36
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (RMS),A,48.5
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,80.9
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,28.1
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,9.06
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,25.46
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,9.33
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,79.7
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,106.3
536260,Coedkernew Housing,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,1.41
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,4.78
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.42
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,30.0,N Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.09
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.39
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (RMS),A,55.6
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,68.8
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,28.1
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,8.76
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,22.49
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,9.1
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,87.8
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,37.2
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,94.2
536260,Coedkernew Housing,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,40.2
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,1.95
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,2.4
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.69
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.64
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,30.0,N Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.52
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (RMS),A,73.7
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,77.6
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,28.1
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,6.65
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,25.5
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,5.68
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,93.8
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,106.8
536260,Coedkernew Housing,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,1.57
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.11
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,30.0,N Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.23
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (RMS),A,55.4
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,67.8
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,28.2
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,6.07
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,23.59
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,4.41
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,74.5
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,98.6
536260,Coedkernew Housing,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,3.78
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,30.0,N Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.51
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (RMS),A,56.5
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,81.2
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,28.2
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,5.25
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,27.2
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,3.82
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,79.7
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
536260,Coedkernew Housing,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,5.08
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.3
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,30.0,N Current (RMS),A,42.7
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.4
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.55
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (RMS),A,49.1
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,77.1
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,28.1
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,5.82
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,27.43
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,12.29
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,88.7
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
536260,Coedkernew Housing,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,53.3
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,6.17
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.78
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.22
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,30.0,N Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.78
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (RMS),A,52.0
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.2
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,28.2
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,3.57
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,24.65
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,7.37
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,85.7
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,103.4
536260,Coedkernew Housing,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,4.3
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,2.59
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.27
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,30.0,N Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.91
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (RMS),A,48.5
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,66.6
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,28.2
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,3.36
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,23.99
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,6.75
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,77.8
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,100.3
536260,Coedkernew Housing,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
