Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,5.68
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.6
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,30.0,N Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.5
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,53.0
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,28.2
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,4.37
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,21.66
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,6.42
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,68.9
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,91.2
536260,Coedkernew Housing,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,1.12
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,6.92
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,30.0,N Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.97
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (RMS),A,45.4
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,63.0
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,28.2
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,4.44
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,22.77
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,6.27
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,72.5
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,95.6
536260,Coedkernew Housing,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,1.09
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,6.24
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,1.85
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.32
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,30.0,N Current (RMS),A,43.7
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,45.3
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.85
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (RMS),A,46.2
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,57.9
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,28.2
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,4.19
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,20.71
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,11.07
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,83.1
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,86.5
536260,Coedkernew Housing,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,6.76
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,2.03
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.84
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,30.0,N Current (RMS),A,41.0
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.2
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.56
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (RMS),A,58.6
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,69.9
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,28.2
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,4.15
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,24.04
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,9.79
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,95.3
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,101.1
536260,Coedkernew Housing,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,1.68
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,6.21
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,2.55
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,30.0,N Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.18
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (RMS),A,63.1
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,73.0
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,28.2
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,5.29
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,24.45
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,5.61
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,86.1
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,103.3
536260,Coedkernew Housing,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,7.71
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,2.71
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.05
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,30.0,N Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.12
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (RMS),A,54.9
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,68.1
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,28.2
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,4.07
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,24.84
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,5.66
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,85.1
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,104.6
536260,Coedkernew Housing,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,5.94
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,30.0,N Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.85
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (RMS),A,50.3
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.9
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,28.2
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,3.32
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,20.99
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,4.48
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,73.3
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
536260,Coedkernew Housing,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,4.77
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,4.26
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,30.0,N Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.31
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (RMS),A,47.9
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.6
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,28.2
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,3.14
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,18.19
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,6.43
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,74.3
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
536260,Coedkernew Housing,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,4.38
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,2.4
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,30.0,N Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.91
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.7
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,28.2
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,3.67
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,16.56
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,4.96
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,62.7
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
536260,Coedkernew Housing,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,1.21
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,5.79
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.94
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,30.0,N Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
